Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-09 00:01:13;0,044;0,961;0,028;0,060;0,200;228,90;49,90;3839,256;1441,687;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1c_00_3c_03_c1_00_3a_95_18_00_15_ff_97_;0
2024-05-09 00:02:15;0,044;0,961;0,028;0,060;0,200;228,90;49,90;3839,257;1420,887;'01_03_14_08_f1_00_02_01_f3_00_2c_00_1c_00_3c_03_c1_00_3a_95_19_00_15_ae_57_;0
2024-05-09 00:03:22;0,044;0,962;0,028;0,060;0,200;228,60;49,90;3839,258;1441,409;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1c_00_3c_03_c2_00_3a_95_1a_00_15_fe_81_;0
2024-05-09 00:04:23;0,044;0,964;0,027;0,060;0,200;228,20;49,90;3839,258;1405,893;'01_03_14_08_ea_00_02_01_f3_00_2c_00_1b_00_3c_03_c4_00_3a_95_1a_00_15_73_c5_;0
2024-05-09 00:05:25;0,044;0,962;0,028;0,061;0,200;228,50;49,90;3839,259;1435,285;'01_03_14_08_ed_00_02_01_f3_00_2c_00_1c_00_3d_03_c2_00_3a_95_1b_00_15_e6_95_;0
2024-05-09 00:06:27;0,044;0,960;0,028;0,061;0,200;229,00;49,90;3839,260;1435,458;'01_03_14_08_f2_00_02_01_f3_00_2c_00_1c_00_3d_03_c0_00_3a_95_1c_00_15_e7_42_;0
2024-05-09 00:07:28;0,044;0,965;0,027;0,059;0,200;227,80;49,90;3839,261;1435,557;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_3a_95_1d_00_15_e7_a5_;0
2024-05-09 00:08:29;0,044;0,966;0,027;0,059;0,200;227,60;49,90;3839,261;1420,573;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1b_00_3b_03_c6_00_3a_95_1d_00_15_ad_1d_;0
2024-05-09 00:09:29;0,044;0,961;0,028;0,060;0,200;228,70;50,00;3839,262;1439,422;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_95_1e_00_15_f6_be_;0
2024-05-09 00:10:36;0,044;0,962;0,028;0,060;0,200;228,60;49,90;3839,263;1437,312;'01_03_14_08_ee_00_02_01_f3_00_2c_00_1c_00_3c_03_c2_00_3a_95_1f_00_15_ee_80_;0
2024-05-09 00:11:38;0,044;0,961;0,028;0,061;0,200;228,80;49,90;3839,264;1396,278;'01_03_14_08_f0_00_02_01_f3_00_2c_00_1c_00_3d_03_c1_00_3a_95_20_00_15_4e_36_;0
2024-05-09 00:12:40;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3839,265;1389,023;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_95_21_00_15_31_df_;0
2024-05-09 00:13:41;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3839,265;1440,510;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_21_00_15_fa_fe_;0
2024-05-09 00:14:47;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3839,266;1421,686;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_22_00_15_b1_76_;0
2024-05-09 00:15:49;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3839,267;1419,592;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_95_23_00_15_a9_48_;0
2024-05-09 00:16:51;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3839,268;1398,426;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_95_24_00_15_56_9a_;0
2024-05-09 00:17:52;0,044;0,961;0,028;0,060;0,200;228,80;50,00;3839,268;1394,021;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_95_24_00_15_45_65_;0
2024-05-09 00:18:53;0,044;0,958;0,029;0,061;0,200;229,60;50,00;3839,269;1405,295;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1d_00_3d_03_be_00_3a_95_25_00_15_71_6f_;0
2024-05-09 00:19:55;0,044;0,961;0,028;0,060;0,200;228,70;50,00;3839,270;1406,835;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1c_00_3c_03_c1_00_3a_95_26_00_15_77_73_;0
2024-05-09 00:21:01;0,044;0,960;0,028;0,061;0,200;229,10;50,00;3839,271;1436,785;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_3a_95_27_00_15_ec_71_;0
2024-05-09 00:22:03;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3839,271;1399,619;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_95_27_00_15_5b_43_;0
2024-05-09 00:23:05;0,044;0,960;0,028;0,060;0,200;229,10;50,00;3839,272;1429,986;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1c_00_3c_03_c0_00_3a_95_28_00_15_d1_e2_;0
2024-05-09 00:24:06;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3839,273;1434,245;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_3a_95_29_00_15_e2_85_;0
2024-05-09 00:25:09;0,044;0,958;0,028;0,061;0,200;229,50;50,00;3839,274;1380,997;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_3a_95_2a_00_15_12_85_;0
2024-05-09 00:26:10;0,044;0,958;0,028;0,061;0,200;229,60;50,00;3839,275;1381,456;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1c_00_3d_03_be_00_3a_95_2b_00_15_14_50_;0
2024-05-09 00:27:16;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3839,275;1414,821;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_95_2b_00_15_96_a5_;0
2024-05-09 00:28:18;0,044;0,972;0,024;0,058;0,200;226,30;50,00;3839,276;1382,468;'01_03_14_08_d7_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_95_2c_00_15_18_44_;0
2024-05-09 00:29:19;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3839,277;1441,624;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_95_2d_00_15_ff_58_;0
2024-05-09 00:30:21;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3839,278;1395,556;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_95_2e_00_15_4b_64_;0
2024-05-09 00:31:23;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3839,278;1376,284;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_95_2e_00_15_00_1c_;0
2024-05-09 00:32:28;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3839,279;1384,629;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_2f_00_15_20_b5_;0
2024-05-09 00:33:30;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3839,280;1402,533;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_95_30_00_15_66_a5_;0
2024-05-09 00:34:33;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3839,281;1435,029;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_95_31_00_15_e5_95_;0
2024-05-09 00:35:39;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3839,281;1404,238;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_31_00_15_6d_4e_;0
2024-05-09 00:36:41;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3839,282;1425,882;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_95_32_00_15_c1_da_;0
2024-05-09 00:37:42;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3839,283;1397,478;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_95_33_00_15_52_e6_;0
2024-05-09 00:38:43;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3839,284;1436,474;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_34_00_15_eb_3a_;0
2024-05-09 00:39:44;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3839,285;1439,395;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_95_35_00_15_f6_a3_;0
2024-05-09 00:40:46;0,043;0,948;0,026;0,059;0,200;226,60;49,90;3839,285;1398,084;'01_03_14_08_da_00_02_01_f3_00_2b_00_1a_00_3b_03_b4_00_3a_95_35_00_15_55_44_;0
2024-05-09 00:41:47;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3839,286;1376,855;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_95_36_00_15_02_57_;0
2024-05-09 00:42:54;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3839,287;1430,424;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_37_00_15_d3_98_;0
2024-05-09 00:43:55;0,056;0,826;0,021;0,072;0,300;225,80;50,00;3839,288;1385,481;'01_03_14_08_d2_00_03_01_f4_00_38_00_15_00_48_03_3a_00_3a_95_38_00_15_24_09_;0
2024-05-09 00:44:56;0,055;0,811;0,019;0,071;0,300;225,90;50,00;3839,289;1376,835;'01_03_14_08_d3_00_03_01_f4_00_37_00_13_00_47_03_2b_00_3a_95_39_00_15_02_43_;0
2024-05-09 00:45:57;0,055;0,806;0,022;0,072;0,300;227,40;50,00;3839,290;1379,399;'01_03_14_08_e2_00_03_01_f4_00_37_00_16_00_48_03_26_00_3a_95_3a_00_15_0c_47_;0
2024-05-09 00:46:59;0,056;0,819;0,022;0,072;0,300;227,70;50,00;3839,291;1423,421;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_48_03_33_00_3a_95_3b_00_15_b8_3d_;0
2024-05-09 00:48:01;0,056;0,823;0,021;0,072;0,300;226,80;50,00;3839,292;1430,497;'01_03_14_08_dc_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_95_3c_00_15_d3_e1_;0
2024-05-09 00:49:07;0,056;0,820;0,022;0,072;0,300;227,40;50,00;3839,293;1416,072;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_48_03_34_00_3a_95_3d_00_15_9b_88_;0
2024-05-09 00:50:08;0,056;0,820;0,021;0,072;0,300;227,50;50,00;3839,294;1399,088;'01_03_14_08_e3_00_03_01_f4_00_38_00_15_00_48_03_34_00_3a_95_3e_00_15_59_30_;0
2024-05-09 00:51:09;0,056;0,823;0,022;0,072;0,300;226,80;50,00;3839,295;1387,685;'01_03_14_08_dc_00_03_01_f4_00_38_00_16_00_48_03_37_00_3a_95_3f_00_15_2c_a5_;0
2024-05-09 00:52:59;0,055;0,807;0,022;0,071;0,300;227,10;50,00;3839,296;1383,687;'01_03_14_08_df_00_03_01_f4_00_37_00_16_00_47_03_27_00_3a_95_40_00_15_1d_07_;0
2024-05-09 00:54:00;0,055;0,808;0,022;0,071;0,300;226,70;50,00;3839,297;1393,399;'01_03_14_08_db_00_03_01_f4_00_37_00_16_00_47_03_28_00_3a_95_41_00_15_42_f7_;0
2024-05-09 00:55:02;0,056;0,818;0,023;0,072;0,300;228,10;50,00;3839,298;1404,553;'01_03_14_08_e9_00_03_01_f4_00_38_00_17_00_48_03_32_00_3a_95_42_00_15_6e_89_;0
2024-05-09 00:56:03;0,055;0,804;0,022;0,072;0,300;227,80;50,00;3839,299;1380,206;'01_03_14_08_e6_00_03_01_f4_00_37_00_16_00_48_03_24_00_3a_95_43_00_15_0f_6e_;0
2024-05-09 00:57:04;0,055;0,809;0,021;0,071;0,300;226,60;50,00;3839,300;1405,070;'01_03_14_08_da_00_03_01_f4_00_37_00_15_00_47_03_29_00_3a_95_44_00_15_70_8e_;0
2024-05-09 00:58:06;0,055;0,809;0,021;0,071;0,300;226,50;50,00;3839,301;1402,122;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_47_03_29_00_3a_95_45_00_15_65_0a_;0
2024-05-09 00:59:12;0,055;0,809;0,021;0,072;0,300;226,50;50,00;3839,302;1430,778;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_48_03_29_00_3a_95_46_00_15_d4_fa_;0
2024-05-09 01:00:13;0,055;0,807;0,022;0,071;0,300;226,90;50,00;3839,303;1430,910;'01_03_14_08_dd_00_03_01_f4_00_37_00_16_00_47_03_27_00_3a_95_47_00_15_d5_7e_;0
2024-05-09 01:01:15;0,056;0,822;0,022;0,071;0,300;227,00;49,90;3839,304;1438,517;'01_03_14_08_de_00_03_01_f3_00_38_00_16_00_47_03_36_00_3a_95_48_00_15_f3_35_;0
2024-05-09 01:02:16;0,056;0,820;0,022;0,072;0,300;227,60;49,90;3839,305;1381,400;'01_03_14_08_e4_00_03_01_f3_00_38_00_16_00_48_03_34_00_3a_95_49_00_15_14_18_;0
2024-05-09 01:03:17;0,044;0,967;0,026;0,060;0,200;227,50;49,90;3839,306;1416,117;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_95_4a_00_15_9b_b5_;0
2024-05-09 01:04:18;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3839,307;1386,644;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_95_4b_00_15_28_94_;0
2024-05-09 01:05:20;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3839,307;1388,074;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_95_4b_00_15_2e_2a_;0
2024-05-09 01:06:26;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3839,308;1420,728;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_3a_95_4c_00_15_ad_b8_;0
2024-05-09 01:07:27;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3839,309;1437,426;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_95_4d_00_15_ee_f2_;0
2024-05-09 01:08:28;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3839,310;1405,485;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_95_4e_00_15_72_2d_;0
2024-05-09 01:09:30;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3839,310;1382,419;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_95_4e_00_15_18_13_;0
2024-05-09 01:10:31;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3839,311;1418,975;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_4f_00_15_a6_df_;0
2024-05-09 01:11:38;0,044;0,969;0,026;0,059;0,200;227,00;49,90;3839,312;1380,907;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3b_03_c9_00_3a_95_50_00_15_12_2b_;0
2024-05-09 01:12:39;0,044;0,970;0,025;0,058;0,200;226,80;50,00;3839,313;1395,845;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3a_03_ca_00_3a_95_51_00_15_4c_85_;0
2024-05-09 01:13:41;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3839,314;1408,160;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_95_52_00_15_7c_a0_;0
2024-05-09 01:14:42;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3839,314;1421,485;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_52_00_15_b0_ad_;0
2024-05-09 01:15:46;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3839,315;1391,833;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_95_53_00_15_3c_d9_;0
2024-05-09 01:16:50;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3839,316;1381,608;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_54_00_15_14_e8_;0
2024-05-09 01:17:52;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3839,317;1404,661;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_3a_95_55_00_15_6e_f5_;0
2024-05-09 01:18:53;0,044;0,965;0,026;0,059;0,200;227,80;50,00;3839,317;1385,549;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_3a_95_55_00_15_24_4d_;0
2024-05-09 01:19:55;0,044;0,970;0,025;0,058;0,200;226,70;50,00;3839,318;1394,736;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3a_03_ca_00_3a_95_56_00_15_48_30_;0
2024-05-09 01:20:56;0,043;0,953;0,025;0,057;0,200;225,50;50,00;3839,319;1405,299;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_3a_95_57_00_15_71_73_;0
2024-05-09 01:21:57;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3839,320;1410,928;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_95_58_00_15_87_70_;0
2024-05-09 01:23:04;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3839,320;1438,486;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_95_58_00_15_f3_16_;0
2024-05-09 01:24:06;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3839,321;1436,818;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_59_00_15_ec_92_;0
2024-05-09 01:25:08;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3839,322;1398,807;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_95_5a_00_15_58_17_;0
2024-05-09 01:26:10;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3839,323;1427,617;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_95_5b_00_15_c8_a1_;0
2024-05-09 01:27:16;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3839,324;1380,595;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_95_5c_00_15_10_f3_;0
2024-05-09 01:28:17;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3839,324;1410,967;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_95_5c_00_15_87_97_;0
2024-05-09 01:29:19;0,044;0,970;0,026;0,059;0,200;226,60;49,90;3839,325;1393,112;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_3a_95_5d_00_15_41_d8_;0
2024-05-09 01:30:20;0,044;0,973;0,025;0,058;0,200;226,10;49,90;3839,326;1413,849;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_95_5e_00_15_92_d9_;0
2024-05-09 01:31:21;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3839,327;1433,843;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_95_5f_00_15_e0_f3_;0
2024-05-09 01:32:24;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3839,327;1394,029;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_95_5f_00_15_45_6d_;0
2024-05-09 01:33:30;0,044;0,971;0,026;0,058;0,200;226,50;49,90;3839,328;1411,328;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3a_03_cb_00_3a_95_60_00_15_89_00_;0
2024-05-09 01:34:32;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3839,329;1404,632;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_95_61_00_15_6e_d8_;0
2024-05-09 01:35:34;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3839,330;1432,026;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_95_62_00_15_d9_da_;0
2024-05-09 01:36:35;0,044;0,971;0,026;0,059;0,200;226,40;50,00;3839,330;1400,750;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_95_62_00_15_5f_ae_;0
2024-05-09 01:37:42;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3839,331;1410,599;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_95_63_00_15_86_27_;0
2024-05-09 01:38:44;0,044;0,971;0,025;0,058;0,200;226,40;49,90;3839,332;1440,377;'01_03_14_08_d8_00_02_01_f3_00_2c_00_19_00_3a_03_cb_00_3a_95_64_00_15_fa_79_;0
2024-05-09 01:39:46;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3839,333;1424,107;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_65_00_15_ba_eb_;0
2024-05-09 01:40:48;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3839,334;1441,695;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_66_00_15_ff_9f_;0
2024-05-09 01:41:49;0,044;0,970;0,025;0,058;0,200;226,70;50,00;3839,334;1394,751;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3a_03_ca_00_3a_95_66_00_15_48_3f_;0
2024-05-09 01:42:50;0,044;0,970;0,026;0,058;0,200;226,60;50,00;3839,335;1387,335;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3a_03_ca_00_3a_95_67_00_15_2b_47_;0
2024-05-09 01:43:57;0,044;0,973;0,024;0,058;0,200;226,10;50,00;3839,336;1388,841;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_95_68_00_15_31_29_;0
2024-05-09 01:44:58;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3839,337;1417,945;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_95_69_00_15_a2_d9_;0
2024-05-09 01:46:00;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3839,337;1436,829;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_69_00_15_ec_9d_;0
2024-05-09 01:47:01;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3839,338;1392,540;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_6a_00_15_3f_9c_;0
2024-05-09 01:48:02;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3839,339;1421,904;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_95_6b_00_15_b2_50_;0
2024-05-09 01:49:09;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3839,340;1440,924;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_6c_00_15_fc_9c_;0
2024-05-09 01:50:11;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3839,341;1400,306;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_95_6d_00_15_5d_f2_;0
2024-05-09 01:51:12;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3839,341;1418,144;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_95_6d_00_15_a3_a0_;0
2024-05-09 01:53:01;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3839,343;1411,460;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_95_6f_00_15_89_84_;0
2024-05-09 01:54:04;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3839,343;1402,149;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_6f_00_15_65_25_;0
2024-05-09 01:55:05;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3839,344;1417,367;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_95_70_00_15_a0_97_;0
2024-05-09 01:56:06;0,044;0,968;0,027;0,059;0,200;227,10;50,00;3839,345;1387,747;'01_03_14_08_df_00_02_01_f4_00_2c_00_1b_00_3b_03_c8_00_3a_95_71_00_15_2c_e3_;0
2024-05-09 01:57:08;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3839,346;1404,115;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_95_72_00_15_6c_d3_;0
2024-05-09 01:58:09;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3839,346;1379,766;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_95_72_00_15_0d_b6_;0
2024-05-09 01:59:16;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3839,347;1402,579;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_73_00_15_66_d3_;0
2024-05-09 02:00:18;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3839,348;1412,845;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_95_74_00_15_8e_ed_;0
2024-05-09 02:01:20;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3839,349;1384,673;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_95_75_00_15_20_e1_;0
2024-05-09 02:02:27;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3839,349;1433,389;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_95_75_00_15_df_2d_;0
2024-05-09 02:03:28;0,044;0,971;0,026;0,059;0,200;226,50;49,90;3839,350;1402,196;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_3a_95_76_00_15_65_54_;0
2024-05-09 02:04:29;0,044;0,967;0,027;0,059;0,200;227,40;50,00;3839,351;1397,323;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_95_77_00_15_52_4b_;0
2024-05-09 02:05:30;0,044;0,967;0,027;0,060;0,200;227,30;49,90;3839,352;1394,494;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1b_00_3c_03_c7_00_3a_95_78_00_15_47_3e_;0
2024-05-09 02:06:32;0,044;0,969;0,027;0,059;0,200;227,00;50,00;3839,353;1409,053;'01_03_14_08_de_00_02_01_f4_00_2c_00_1b_00_3b_03_c9_00_3a_95_79_00_15_80_1d_;0
2024-05-09 02:07:33;0,044;0,968;0,026;0,059;0,200;227,10;49,90;3839,353;1437,407;'01_03_14_08_df_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_95_79_00_15_ee_df_;0
2024-05-09 02:08:34;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3839,354;1440,392;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_95_7a_00_15_fa_88_;0
2024-05-09 02:09:35;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3839,355;1385,761;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_7b_00_15_25_21_;0
2024-05-09 02:10:42;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3839,356;1406,417;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_7c_00_15_75_d1_;0
2024-05-09 02:11:43;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3839,356;1406,417;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_7c_00_15_75_d1_;0
2024-05-09 02:12:45;0,044;0,972;0,026;0,059;0,200;226,30;49,90;3839,357;1378,495;'01_03_14_08_d7_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_3a_95_7d_00_15_08_bf_;0
2024-05-09 02:13:46;0,044;0,970;0,026;0,058;0,200;226,70;50,00;3839,358;1427,324;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3a_03_ca_00_3a_95_7e_00_15_c7_7c_;0
2024-05-09 02:14:48;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3839,359;1400,457;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_95_7f_00_15_5e_89_;0
2024-05-09 02:15:49;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3839,359;1438,292;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_95_7f_00_15_f2_54_;0
2024-05-09 02:16:56;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3839,360;1435,033;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_95_80_00_15_e5_99_;0
2024-05-09 02:17:57;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3839,361;1439,128;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_95_81_00_15_f5_98_;0
2024-05-09 02:18:59;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3839,362;1397,020;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_95_82_00_15_51_1c_;0
2024-05-09 02:20:01;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3839,362;1401,764;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_95_82_00_15_63_a4_;0
2024-05-09 02:21:02;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3839,363;1380,709;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_95_83_00_15_11_65_;0
2024-05-09 02:22:08;0,044;0,974;0,025;0,058;0,200;225,70;49,90;3839,364;1405,202;'01_03_14_08_d1_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_95_84_00_15_71_12_;0
2024-05-09 02:23:10;0,044;0,973;0,025;0,058;0,200;225,90;49,90;3839,365;1403,498;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_95_85_00_15_6a_6a_;0
2024-05-09 02:24:12;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3839,366;1422,545;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_86_00_15_b4_d1_;0
2024-05-09 02:25:14;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3839,366;1437,845;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_95_86_00_15_f0_95_;0
2024-05-09 02:26:16;0,044;0,967;0,026;0,059;0,200;227,50;50,00;3839,367;1403,768;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_95_87_00_15_6b_78_;0
2024-05-09 02:27:23;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3839,368;1440,307;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_95_88_00_15_fa_33_;0
2024-05-09 02:28:24;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3839,369;1407,774;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_95_89_00_15_7b_1e_;0
2024-05-09 02:29:26;0,044;0,970;0,026;0,058;0,200;226,60;50,00;3839,369;1395,570;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3a_03_ca_00_3a_95_89_00_15_4b_72_;0
2024-05-09 02:30:27;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3839,370;1383,787;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_8a_00_15_1d_6b_;0
2024-05-09 02:31:29;0,044;0,972;0,024;0,058;0,200;226,20;50,00;3839,371;1414,235;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3a_03_cc_00_3a_95_8b_00_15_94_5b_;0
2024-05-09 02:32:30;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3839,372;1394,718;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_8c_00_15_48_1e_;0
2024-05-09 02:33:37;0,044;0,976;0,025;0,058;0,200;225,20;49,90;3839,373;1422,719;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_95_8d_00_15_b5_7f_;0
2024-05-09 02:34:39;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3839,373;1441,596;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_95_8d_00_15_ff_3c_;0
2024-05-09 02:35:41;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3839,374;1436,126;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_8e_00_15_e9_de_;0
2024-05-09 02:36:47;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3839,375;1402,355;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_3a_95_8f_00_15_65_f3_;0
2024-05-09 02:37:49;0,044;0,970;0,025;0,058;0,200;226,80;50,00;3839,376;1383,801;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3a_03_ca_00_3a_95_90_00_15_1d_79_;0
2024-05-09 02:38:50;0,043;0,950;0,025;0,058;0,200;226,30;50,00;3839,376;1379,804;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_95_90_00_15_0d_dc_;0
2024-05-09 02:39:51;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3839,377;1421,071;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_95_91_00_15_af_0f_;0
2024-05-09 02:40:53;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3839,378;1441,775;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_95_92_00_15_ff_ef_;0
2024-05-09 02:41:54;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3839,379;1397,562;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_95_93_00_15_53_3a_;0
2024-05-09 02:43:01;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3839,379;1407,448;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_93_00_15_79_d8_;0
2024-05-09 02:44:02;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3839,380;1399,298;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_94_00_15_5a_02_;0
2024-05-09 02:45:04;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3839,381;1392,337;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_95_95_00_15_3e_d1_;0
2024-05-09 02:46:05;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3839,382;1379,633;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_95_96_00_15_0d_31_;0
2024-05-09 02:47:07;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3839,382;1411,733;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_95_96_00_15_8a_95_;0
2024-05-09 02:48:14;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3839,383;1404,061;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_3a_95_97_00_15_6c_9d_;0
2024-05-09 02:49:16;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3839,384;1432,298;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_98_00_15_da_ea_;0
2024-05-09 02:50:16;0,043;0,955;0,025;0,057;0,200;225,10;50,00;3839,385;1426,044;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_39_03_bb_00_3a_95_99_00_15_c2_7c_;0
2024-05-09 02:51:18;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3839,386;1398,096;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_95_9a_00_15_55_50_;0
2024-05-09 02:53:05;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3839,387;1439,817;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_95_9b_00_15_f8_49_;0
2024-05-09 02:54:06;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3839,388;1416,748;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_95_9c_00_15_9e_2c_;0
2024-05-09 02:55:07;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3839,388;1378,557;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_9c_00_15_08_fd_;0
2024-05-09 02:56:08;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3839,389;1428,152;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_95_9d_00_15_ca_b8_;0
2024-05-09 02:57:09;0,044;0,973;0,025;0,058;0,200;226,10;50,00;3839,390;1431,015;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_9e_00_15_d5_e7_;0
2024-05-09 02:58:11;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3839,391;1378,387;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_95_9f_00_15_08_53_;0
2024-05-09 02:59:12;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3839,391;1429,196;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_95_9f_00_15_ce_cc_;0
2024-05-09 03:00:13;0,044;0,975;0,025;0,058;0,200;225,60;49,90;3839,392;1383,461;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_95_a0_00_15_1c_25_;0
2024-05-09 03:01:14;0,044;0,977;0,025;0,058;0,200;225,10;49,90;3839,393;1429,762;'01_03_14_08_cb_00_02_01_f3_00_2c_00_19_00_3a_03_d1_00_3a_95_a1_00_15_d1_02_;0
2024-05-09 03:02:20;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3839,394;1412,895;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_95_a2_00_15_8f_1f_;0
2024-05-09 03:03:22;0,044;0,972;0,025;0,058;0,200;226,30;49,90;3839,394;1391,505;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3a_03_cc_00_3a_95_a2_00_15_3b_91_;0
2024-05-09 03:04:23;0,044;0,971;0,026;0,058;0,200;226,50;49,90;3839,395;1407,292;'01_03_14_08_d9_00_02_01_f3_00_2c_00_1a_00_3a_03_cb_00_3a_95_a3_00_15_79_3c_;0
2024-05-09 03:05:24;0,044;0,972;0,025;0,058;0,200;226,30;49,90;3839,396;1432,464;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3a_03_cc_00_3a_95_a4_00_15_db_90_;0
2024-05-09 03:06:26;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3839,397;1412,808;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_95_a5_00_15_8e_c8_;0
2024-05-09 03:07:32;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3839,397;1385,054;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_95_a5_00_15_22_5e_;0
2024-05-09 03:08:34;0,043;0,955;0,025;0,058;0,200;224,90;49,90;3839,398;1431,610;'01_03_14_08_c9_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_3a_95_a6_00_15_d8_3a_;0
2024-05-09 03:09:35;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3839,399;1407,317;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_95_a7_00_15_79_55_;0
2024-05-09 03:10:37;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3839,400;1397,787;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_95_a8_00_15_54_1b_;0
2024-05-09 03:11:39;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3839,400;1416,102;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_95_a8_00_15_9b_a6_;0
2024-05-09 03:12:41;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3839,401;1428,430;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_a9_00_15_cb_ce_;0
2024-05-09 03:13:47;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3839,402;1395,353;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_95_aa_00_15_4a_99_;0
2024-05-09 03:14:49;0,044;0,972;0,026;0,058;0,200;226,30;50,00;3839,403;1418,197;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3a_03_cc_00_3a_95_ab_00_15_a3_d5_;0
2024-05-09 03:15:50;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3839,404;1421,110;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_95_ac_00_15_af_36_;0
2024-05-09 03:16:52;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3839,404;1431,182;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_95_ac_00_15_d6_8e_;0
2024-05-09 03:17:53;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3839,405;1435,570;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_95_ad_00_15_e7_b2_;0
2024-05-09 03:18:59;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3839,406;1392,611;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_95_ae_00_15_3f_e3_;0
2024-05-09 03:20:00;0,043;0,959;0,024;0,056;0,200;224,00;50,00;3839,407;1427,707;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_38_03_bf_00_3a_95_af_00_15_c8_fb_;0
2024-05-09 03:21:02;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3839,407;1394,290;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_95_af_00_15_46_72_;0
2024-05-09 03:22:03;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3839,408;1438,893;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_95_b0_00_15_f4_ad_;0
2024-05-09 03:23:04;0,043;0,958;0,024;0,056;0,200;224,20;50,00;3839,409;1425,797;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_38_03_be_00_3a_95_b1_00_15_c1_85_;0
2024-05-09 03:24:11;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3839,410;1401,657;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_95_b2_00_15_63_39_;0
2024-05-09 03:25:12;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3839,410;1431,070;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_95_b2_00_15_d6_1e_;0
2024-05-09 03:26:14;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3839,411;1428,838;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_3a_95_b3_00_15_cd_66_;0
2024-05-09 03:27:15;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3839,412;1383,203;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_b4_00_15_1b_23_;0
2024-05-09 03:28:16;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3839,413;1412,897;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_95_b5_00_15_8f_21_;0
2024-05-09 03:29:18;0,044;0,978;0,024;0,057;0,200;224,80;50,00;3839,413;1421,644;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_3a_95_b5_00_15_b1_4c_;0
2024-05-09 03:30:24;0,044;0,978;0,024;0,057;0,200;224,90;50,00;3839,414;1408,176;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_39_03_d2_00_3a_95_b6_00_15_7c_b0_;0
2024-05-09 03:31:26;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3839,415;1402,333;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_95_b7_00_15_65_dd_;0
2024-05-09 03:32:27;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3839,416;1437,490;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_95_b8_00_15_ef_32_;0
2024-05-09 03:33:29;0,044;0,974;0,025;0,058;0,200;225,80;49,90;3839,416;1439,066;'01_03_14_08_d2_00_02_01_f3_00_2c_00_19_00_3a_03_ce_00_3a_95_b8_00_15_f5_5a_;0
2024-05-09 03:34:30;0,043;0,957;0,024;0,057;0,200;224,50;49,90;3839,417;1412,257;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_3a_95_b9_00_15_8c_a1_;0
2024-05-09 03:35:31;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3839,418;1394,511;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_95_ba_00_15_47_4f_;0
2024-05-09 03:36:32;0,043;0,955;0,025;0,058;0,200;225,10;50,00;3839,419;1406,598;'01_03_14_08_cb_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_95_bb_00_15_76_86_;0
2024-05-09 03:37:34;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3839,419;1387,296;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_bb_00_15_2b_20_;0
2024-05-09 03:38:40;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3839,420;1378,642;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_95_bc_00_15_09_52_;0
2024-05-09 03:39:42;0,043;0,961;0,023;0,057;0,200;223,60;49,90;3839,421;1426,917;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_3a_95_bd_00_15_c5_e5_;0
2024-05-09 03:40:44;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3839,422;1419,410;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_95_be_00_15_a8_92_;0
2024-05-09 03:41:46;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3839,423;1410,266;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_95_bf_00_15_84_da_;0
2024-05-09 03:42:52;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3839,423;1433,061;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_95_bf_00_15_dd_e5_;0
2024-05-09 03:43:54;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3839,424;1389,121;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_95_c0_00_15_32_41_;0
2024-05-09 03:44:55;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3839,425;1413,858;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_95_c1_00_15_92_e2_;0
2024-05-09 03:45:56;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3839,426;1432,091;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_95_c2_00_15_da_1b_;0
2024-05-09 03:46:58;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3839,426;1395,937;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_95_c2_00_15_4c_e1_;0
2024-05-09 03:48:05;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3839,427;1421,206;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_c3_00_15_af_96_;0
2024-05-09 03:49:06;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3839,428;1399,315;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_c4_00_15_5a_13_;0
2024-05-09 03:50:07;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3839,429;1405,547;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_c5_00_15_72_6b_;0
2024-05-09 03:51:09;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3839,429;1412,822;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_95_c5_00_15_8e_d6_;0
2024-05-09 03:52:10;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3839,430;1403,291;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_95_c6_00_15_69_9b_;0
2024-05-09 03:53:07;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3839,431;1440,527;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_95_c7_00_15_fb_0f_;0
2024-05-09 03:54:09;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3839,432;1404,077;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_95_c8_00_15_6c_ad_;0
2024-05-09 03:55:10;0,044;0,974;0,024;0,058;0,200;225,80;50,00;3839,432;1423,231;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_95_c8_00_15_b7_7f_;0
2024-05-09 03:56:12;0,043;0,955;0,025;0,057;0,200;224,90;50,00;3839,433;1424,341;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_39_03_bb_00_3a_95_c9_00_15_bb_d5_;0
2024-05-09 03:57:13;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3839,434;1408,916;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_95_ca_00_15_7f_94_;0
2024-05-09 03:58:20;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3839,435;1376,960;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_95_cb_00_15_02_c0_;0
2024-05-09 03:59:22;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3839,435;1376,960;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_95_cb_00_15_02_c0_;0
2024-05-09 04:00:24;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3839,436;1383,183;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_3a_95_cc_00_15_1b_0f_;0
2024-05-09 04:01:30;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3839,437;1409,852;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_95_cd_00_15_83_3c_;0
2024-05-09 04:02:31;0,043;0,961;0,024;0,057;0,200;223,60;50,00;3839,438;1393,448;'01_03_14_08_bc_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_95_ce_00_15_43_28_;0
2024-05-09 04:03:33;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3839,438;1441,229;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_95_ce_00_15_fd_cd_;0
2024-05-09 04:04:34;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3839,439;1402,902;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_3a_95_cf_00_15_68_16_;0
2024-05-09 04:05:35;0,044;0,981;0,023;0,057;0,200;224,10;49,90;3839,440;1408,792;'01_03_14_08_c1_00_02_01_f3_00_2c_00_17_00_39_03_d5_00_3a_95_d0_00_15_7f_18_;0
2024-05-09 04:06:37;0,043;0,958;0,024;0,057;0,200;224,30;49,90;3839,441;1423,093;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_39_03_be_00_3a_95_d1_00_15_b6_f5_;0
2024-05-09 04:07:38;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3839,441;1427,354;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_95_d1_00_15_c7_9a_;0
2024-05-09 04:08:39;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3839,442;1435,262;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_95_d2_00_15_e6_7e_;0
2024-05-09 04:09:46;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3839,443;1410,986;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_95_d3_00_15_87_aa_;0
2024-05-09 04:10:50;0,044;0,980;0,024;0,057;0,200;224,40;50,00;3839,444;1414,595;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_39_03_d4_00_3a_95_d4_00_15_95_c3_;0
2024-05-09 04:11:49;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3839,444;1411,307;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_d4_00_15_88_eb_;0
2024-05-09 04:12:50;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3839,445;1390,035;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_95_d5_00_15_35_d3_;0
2024-05-09 04:13:51;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3839,446;1439,575;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_95_d6_00_15_f7_57_;0
2024-05-09 04:14:59;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3839,447;1432,193;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_95_d7_00_15_da_81_;0
2024-05-09 04:16:00;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3839,448;1432,382;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_d8_00_15_db_3e_;0
2024-05-09 04:17:01;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3839,448;1394,920;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_3a_95_d8_00_15_48_e8_;0
2024-05-09 04:18:03;0,044;0,979;0,024;0,057;0,200;224,60;50,00;3839,449;1379,192;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_95_d9_00_15_0b_78_;0
2024-05-09 04:19:05;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3839,450;1403,476;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_95_da_00_15_6a_54_;0
2024-05-09 04:20:11;0,043;0,957;0,024;0,057;0,200;224,50;49,90;3839,451;1387,903;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_3a_95_db_00_15_2d_7f_;0
2024-05-09 04:21:12;0,043;0,959;0,024;0,057;0,200;224,10;49,90;3839,451;1441,679;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_3a_95_db_00_15_ff_8f_;0
2024-05-09 04:22:14;0,044;0,979;0,024;0,057;0,200;224,70;50,00;3839,452;1386,117;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_95_dc_00_15_26_85_;0
2024-05-09 04:23:16;0,043;0,957;0,024;0,057;0,200;224,50;49,90;3839,453;1428,862;'01_03_14_08_c5_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_3a_95_dd_00_15_cd_7e_;0
2024-05-09 04:24:23;0,043;0,960;0,024;0,057;0,200;223,90;49,90;3839,454;1397,099;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_3a_95_de_00_15_51_6b_;0
2024-05-09 04:25:23;0,043;0,958;0,024;0,057;0,200;224,20;49,90;3839,454;1424,138;'01_03_14_08_c2_00_02_01_f3_00_2b_00_18_00_39_03_be_00_3a_95_de_00_15_bb_0a_;0
2024-05-09 04:26:25;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3839,455;1387,452;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_95_df_00_15_2b_bc_;0
2024-05-09 04:27:26;0,043;0,959;0,024;0,057;0,200;224,10;49,90;3839,456;1412,674;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_3a_95_e0_00_15_8e_42_;0
2024-05-09 04:28:27;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3839,457;1396,017;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_95_e1_00_15_4d_31_;0
2024-05-09 04:29:28;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3839,457;1393,397;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_95_e1_00_15_42_f5_;0
2024-05-09 04:30:30;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3839,458;1422,069;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_95_e2_00_15_b2_f5_;0
2024-05-09 04:31:31;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3839,459;1421,300;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_95_e3_00_15_af_f4_;0
2024-05-09 04:32:38;0,043;0,957;0,024;0,057;0,200;224,60;49,90;3839,460;1399,095;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_3a_95_e4_00_15_59_37_;0
2024-05-09 04:33:40;0,043;0,960;0,023;0,057;0,200;223,80;49,90;3839,460;1408,142;'01_03_14_08_be_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_3a_95_e4_00_15_7c_8e_;0
2024-05-09 04:34:41;0,043;0,961;0,023;0,057;0,200;223,70;49,90;3839,461;1407,434;'01_03_14_08_bd_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_3a_95_e5_00_15_79_ca_;0
2024-05-09 04:35:42;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3839,462;1438,516;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_95_e6_00_15_f3_34_;0
2024-05-09 04:36:44;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3839,463;1417,972;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_95_e7_00_15_a2_f4_;0
2024-05-09 04:37:51;0,043;0,959;0,024;0,057;0,200;224,10;49,90;3839,463;1392,515;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_3a_95_e7_00_15_3f_83_;0
2024-05-09 04:38:52;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3839,464;1406,334;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_95_e8_00_15_75_7e_;0
2024-05-09 04:39:54;0,043;0,959;0,024;0,057;0,200;224,00;49,90;3839,465;1401,788;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_3a_95_e9_00_15_63_bc_;0
2024-05-09 04:40:56;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3839,466;1424,838;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_95_ea_00_15_bd_c6_;0
2024-05-09 04:42:02;0,043;0,960;0,024;0,057;0,200;223,90;49,90;3839,467;1392,997;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_3a_95_eb_00_15_41_65_;0
2024-05-09 04:43:03;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3839,467;1400,587;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_95_eb_00_15_5f_0b_;0
2024-05-09 04:44:04;0,044;0,979;0,024;0,057;0,200;224,50;50,00;3839,468;1400,626;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_39_03_d3_00_3a_95_ec_00_15_5f_32_;0
2024-05-09 04:45:06;0,044;0,976;0,025;0,058;0,200;225,30;49,90;3839,469;1411,229;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_3a_95_ed_00_15_88_9d_;0
2024-05-09 04:46:07;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3839,470;1386,273;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_3a_95_ee_00_15_27_21_;0
2024-05-09 04:47:09;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3839,470;1386,073;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_95_ee_00_15_26_59_;0
2024-05-09 04:48:11;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3839,471;1422,718;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_3a_95_ef_00_15_b5_7e_;0
2024-05-09 04:49:16;0,043;0,971;0,022;0,055;0,200;221,30;50,00;3839,472;1436,466;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_37_03_cb_00_3a_95_f0_00_15_eb_32_;0
2024-05-09 04:50:18;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3839,473;1382,093;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_95_f1_00_15_16_cd_;0
2024-05-09 04:51:19;0,043;0,965;0,023;0,056;0,200;222,60;49,90;3839,473;1386,123;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_38_03_c5_00_3a_95_f1_00_15_26_8b_;0
2024-05-09 04:53:10;0,043;0,966;0,023;0,056;0,200;222,40;50,00;3839,475;1411,825;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_95_f3_00_15_8a_f1_;0
2024-05-09 04:54:11;0,044;0,990;0,022;0,057;0,200;222,20;49,90;3839,475;1440,243;'01_03_14_08_ae_00_02_01_f3_00_2c_00_16_00_39_03_de_00_3a_95_f3_00_15_f9_f3_;0
2024-05-09 04:55:13;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3839,476;1422,498;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_95_f4_00_15_b4_a2_;0
2024-05-09 04:56:14;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3839,477;1432,950;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_95_f5_00_15_dd_76_;0
2024-05-09 04:57:16;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3839,478;1399,224;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_95_f6_00_15_59_b8_;0
2024-05-09 04:58:16;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3839,478;1418,846;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_95_f6_00_15_a6_5e_;0
2024-05-09 04:59:18;0,044;0,987;0,022;0,057;0,200;222,70;50,00;3839,479;1392,734;'01_03_14_08_b3_00_02_01_f4_00_2c_00_16_00_39_03_db_00_3a_95_f7_00_15_40_5e_;0
2024-05-09 05:00:20;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3839,480;1438,838;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_95_f8_00_15_f4_76_;0
2024-05-09 05:01:26;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3839,481;1393,837;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_95_f9_00_15_44_ad_;0
2024-05-09 05:02:27;0,043;0,968;0,022;0,057;0,200;222,10;49,90;3839,481;1433,907;'01_03_14_08_ad_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_95_f9_00_15_e1_33_;0
2024-05-09 05:03:28;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3839,482;1412,867;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_95_fa_00_15_8f_03_;0
2024-05-09 05:04:30;0,043;0,975;0,021;0,055;0,200;220,40;49,90;3839,483;1378,287;'01_03_14_08_9c_00_02_01_f3_00_2b_00_15_00_37_03_cf_00_3a_95_fb_00_15_07_ef_;0
2024-05-09 05:05:31;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3839,484;1408,772;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_95_fc_00_15_7f_04_;0
2024-05-09 05:06:32;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3839,484;1431,972;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_95_fc_00_15_d9_a4_;0
2024-05-09 05:07:33;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3839,485;1437,229;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_95_fd_00_15_ee_2d_;0
2024-05-09 05:08:34;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3839,486;1427,527;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_95_fe_00_15_c8_47_;0
2024-05-09 05:09:35;0,043;0,968;0,022;0,056;0,200;221,90;49,90;3839,487;1410,090;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_38_03_c8_00_3a_95_ff_00_15_84_2a_;0
2024-05-09 05:10:41;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3839,487;1426,548;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_95_ff_00_15_c4_74_;0
2024-05-09 05:11:43;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3839,488;1437,111;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_96_00_00_15_ed_b7_;0
2024-05-09 05:12:45;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3839,489;1427,618;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_3a_96_01_00_15_c8_a2_;0
