Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-09 05:13:47;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3839,490;1427,649;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_96_02_00_15_c8_c1_;0
2024-05-09 05:14:54;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3839,490;1410,545;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_96_02_00_15_85_f1_;0
2024-05-09 05:15:56;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3839,491;1436,112;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_03_00_15_e9_d0_;0
2024-05-09 05:16:57;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3839,492;1379,973;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_96_04_00_15_0e_85_;0
2024-05-09 05:17:59;0,043;0,971;0,022;0,056;0,200;221,40;49,90;3839,493;1423,858;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_96_05_00_15_b9_f2_;0
2024-05-09 05:19:00;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3839,493;1387,908;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_96_05_00_15_2d_84_;0
2024-05-09 05:20:02;0,043;0,970;0,022;0,056;0,200;221,60;49,90;3839,494;1389,531;'01_03_14_08_a8_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_3a_96_06_00_15_33_db_;0
2024-05-09 05:21:08;0,043;0,966;0,022;0,057;0,200;222,40;50,00;3839,495;1425,963;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_96_07_00_15_c2_2b_;0
2024-05-09 05:22:10;0,044;0,992;0,022;0,056;0,200;221,70;49,90;3839,496;1437,537;'01_03_14_08_a9_00_02_01_f3_00_2c_00_16_00_38_03_e0_00_3a_96_08_00_15_ef_61_;0
2024-05-09 05:23:11;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3839,497;1394,712;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_96_09_00_15_48_18_;0
2024-05-09 05:24:13;0,043;0,966;0,023;0,056;0,200;222,50;49,90;3839,497;1429,626;'01_03_14_08_b1_00_02_01_f3_00_2b_00_17_00_38_03_c6_00_3a_96_09_00_15_d0_7a_;0
2024-05-09 05:25:14;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3839,498;1384,528;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_96_0a_00_15_20_50_;0
2024-05-09 05:26:15;0,043;0,969;0,022;0,056;0,200;221,80;50,00;3839,499;1421,218;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_96_0b_00_15_af_a2_;0
2024-05-09 05:27:16;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3839,499;1434,906;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_0b_00_15_e5_1a_;0
2024-05-09 05:28:17;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3839,500;1383,517;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_96_0c_00_15_1c_5d_;0
2024-05-09 05:29:24;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3839,501;1397,172;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_96_0d_00_15_51_b4_;0
2024-05-09 05:30:25;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3839,502;1389,950;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_96_0e_00_15_35_7e_;0
2024-05-09 05:31:26;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3839,503;1377,082;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_96_0f_00_15_03_3a_;0
2024-05-09 05:32:28;0,043;0,959;0,024;0,058;0,200;224,10;49,90;3839,503;1420,035;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_3a_96_0f_00_15_ab_03_;0
2024-05-09 05:33:35;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3839,504;1399,208;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_3a_96_10_00_15_59_a8_;0
2024-05-09 05:34:36;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3839,505;1431,683;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_96_11_00_15_d8_83_;0
2024-05-09 05:35:37;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3839,506;1378,294;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_96_12_00_15_07_f6_;0
2024-05-09 05:36:39;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3839,506;1413,248;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_96_12_00_15_90_80_;0
2024-05-09 05:37:40;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3839,507;1377,483;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_3a_96_13_00_15_04_cb_;0
2024-05-09 05:38:46;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3839,508;1437,175;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_96_14_00_15_ed_f7_;0
2024-05-09 05:39:48;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3839,509;1411,550;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_96_15_00_15_89_de_;0
2024-05-09 05:40:49;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3839,509;1380,011;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_96_15_00_15_0e_ab_;0
2024-05-09 05:41:50;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3839,510;1438,531;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_96_16_00_15_f3_43_;0
2024-05-09 05:42:52;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3839,511;1400,143;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_96_17_00_15_5d_4f_;0
2024-05-09 05:43:58;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3839,512;1399,897;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_96_18_00_15_5c_59_;0
2024-05-09 05:45:00;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3839,512;1382,245;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_96_18_00_15_17_65_;0
2024-05-09 05:46:02;0,044;0,985;0,023;0,058;0,200;223,30;49,90;3839,513;1429,304;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_3a_96_19_00_15_cf_38_;0
2024-05-09 05:47:03;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3839,514;1441,503;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_96_1a_00_15_fe_df_;0
2024-05-09 05:48:10;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3839,515;1439,602;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_96_1b_00_15_f7_72_;0
2024-05-09 05:49:12;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3839,515;1431,816;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_96_1b_00_15_d9_08_;0
2024-05-09 05:50:14;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3839,516;1387,661;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_96_1c_00_15_2c_8d_;0
2024-05-09 05:51:15;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3839,517;1396,886;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_96_1d_00_15_50_96_;0
2024-05-09 05:52:16;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3839,518;1414,150;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_3a_96_1e_00_15_94_06_;0
2024-05-09 05:53:13;0,043;0,964;0,023;0,056;0,200;222,90;50,00;3839,518;1439,116;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_3a_96_1e_00_15_f5_8c_;0
2024-05-09 05:54:14;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3839,519;1415,369;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_96_1f_00_15_98_c9_;0
2024-05-09 05:55:16;0,043;0,966;0,023;0,056;0,200;222,50;49,90;3839,520;1376,690;'01_03_14_08_b1_00_02_01_f3_00_2b_00_17_00_38_03_c6_00_3a_96_20_00_15_01_b2_;0
2024-05-09 05:56:17;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3839,521;1396,824;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_96_21_00_15_50_58_;0
2024-05-09 05:57:19;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3839,521;1411,240;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_96_21_00_15_88_a8_;0
2024-05-09 05:58:26;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3839,522;1417,304;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_96_22_00_15_a0_58_;0
2024-05-09 05:59:28;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3839,523;1379,494;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_96_23_00_15_0c_a6_;0
2024-05-09 06:00:30;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3839,524;1430,739;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_24_00_15_d4_d3_;0
2024-05-09 06:01:36;0,043;0,968;0,021;0,056;0,200;222,00;50,00;3839,524;1378,663;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_96_24_00_15_09_67_;0
2024-05-09 06:02:37;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3839,525;1430,022;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_25_00_15_d2_06_;0
2024-05-09 06:03:39;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3839,526;1413,434;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_96_26_00_15_91_3a_;0
2024-05-09 06:04:41;0,043;0,964;0,022;0,056;0,200;223,00;50,00;3839,527;1402,169;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_38_03_c4_00_3a_96_27_00_15_65_39_;0
2024-05-09 06:05:48;0,043;0,968;0,021;0,056;0,200;222,00;50,00;3839,527;1440,103;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_96_27_00_15_f9_67_;0
2024-05-09 06:06:49;0,043;0,968;0,021;0,056;0,200;222,00;50,00;3839,528;1427,812;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_96_28_00_15_c9_64_;0
2024-05-09 06:07:51;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3839,529;1413,710;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_96_29_00_15_92_4e_;0
2024-05-09 06:08:53;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3839,530;1432,740;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_96_2a_00_15_dc_a4_;0
2024-05-09 06:09:54;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3839,530;1409,234;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_96_2a_00_15_80_d2_;0
2024-05-09 06:10:55;0,043;0,968;0,021;0,056;0,200;221,90;50,00;3839,531;1412,112;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_96_2b_00_15_8c_10_;0
2024-05-09 06:12:01;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3839,532;1425,331;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_96_2c_00_15_bf_b3_;0
2024-05-09 06:13:03;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3839,533;1417,271;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_3a_96_2d_00_15_a0_37_;0
2024-05-09 06:14:05;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3839,534;1423,531;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_96_2e_00_15_b8_ab_;0
2024-05-09 06:15:06;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3839,534;1386,355;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_3a_96_2e_00_15_27_73_;0
2024-05-09 06:16:12;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3839,535;1428,645;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_96_2f_00_15_cc_a5_;0
2024-05-09 06:17:13;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3839,536;1434,347;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_3a_96_30_00_15_e2_eb_;0
2024-05-09 06:18:15;0,043;0,965;0,023;0,057;0,200;222,70;49,90;3839,537;1382,047;'01_03_14_08_b3_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_3a_96_31_00_15_16_9f_;0
2024-05-09 06:19:17;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3839,537;1418,459;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_96_31_00_15_a4_db_;0
2024-05-09 06:20:19;0,043;0,966;0,023;0,056;0,200;222,40;49,90;3839,538;1416,267;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_38_03_c6_00_3a_96_32_00_15_9c_4b_;0
2024-05-09 06:21:20;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3839,539;1388,703;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_96_33_00_15_30_9f_;0
2024-05-09 06:22:27;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3839,540;1392,564;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_96_34_00_15_3f_b4_;0
2024-05-09 06:23:29;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3839,540;1405,711;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_96_34_00_15_73_0f_;0
2024-05-09 06:24:30;0,043;0,969;0,022;0,056;0,200;221,80;50,00;3839,541;1429,102;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_96_35_00_15_ce_6e_;0
2024-05-09 06:25:32;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3839,542;1414,936;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_96_36_00_15_97_18_;0
2024-05-09 06:26:33;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3839,543;1392,946;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_96_37_00_15_41_32_;0
2024-05-09 06:27:39;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3839,543;1400,639;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_96_37_00_15_5f_3f_;0
2024-05-09 06:28:40;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3839,544;1381,653;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_38_00_15_15_15_;0
2024-05-09 06:29:42;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3839,545;1392,380;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_96_39_00_15_3e_fc_;0
2024-05-09 06:30:44;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3839,546;1437,766;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_96_3a_00_15_f0_46_;0
2024-05-09 06:31:51;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3839,546;1434,560;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_3a_00_15_e3_c0_;0
2024-05-09 06:32:52;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3839,547;1385,776;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_96_3b_00_15_25_30_;0
2024-05-09 06:33:54;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3839,548;1399,150;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_3a_96_3c_00_15_59_6e_;0
2024-05-09 06:34:56;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3839,549;1391,481;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_96_3d_00_15_3b_79_;0
2024-05-09 06:35:58;0,043;0,969;0,022;0,056;0,200;221,70;49,90;3839,549;1395,946;'01_03_14_08_a9_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_3a_96_3d_00_15_4c_ea_;0
2024-05-09 06:37:04;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3839,550;1403,802;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_96_3e_00_15_6b_9a_;0
2024-05-09 06:38:05;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3839,551;1381,408;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_3f_00_15_14_20_;0
2024-05-09 06:39:06;0,043;0,973;0,021;0,056;0,200;220,80;49,90;3839,552;1395,179;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_96_40_00_15_49_eb_;0
2024-05-09 06:40:07;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3839,552;1410,331;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_3a_96_40_00_15_85_1b_;0
2024-05-09 06:41:09;0,042;0,952;0,021;0,055;0,200;220,40;49,90;3839,553;1385,416;'01_03_14_08_9c_00_02_01_f3_00_2a_00_15_00_37_03_b8_00_3a_96_41_00_15_23_c8_;0
2024-05-09 06:42:11;0,043;0,972;0,021;0,056;0,200;221,00;49,90;3839,554;1409,363;'01_03_14_08_a2_00_02_01_f3_00_2b_00_15_00_38_03_cc_00_3a_96_42_00_15_81_53_;0
2024-05-09 06:43:12;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3839,555;1394,714;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_96_43_00_15_48_1a_;0
2024-05-09 06:44:19;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3839,555;1389,081;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_43_00_15_32_19_;0
2024-05-09 06:45:20;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3839,556;1381,608;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_96_44_00_15_14_e8_;0
2024-05-09 06:46:22;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3839,557;1378,309;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_45_00_15_08_05_;0
2024-05-09 06:47:23;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3839,558;1438,250;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_3a_96_46_00_15_f2_2a_;0
2024-05-09 06:48:24;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3839,558;1439,749;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_46_00_15_f8_05_;0
2024-05-09 06:49:31;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3839,559;1412,496;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_96_47_00_15_8d_90_;0
2024-05-09 06:50:33;0,043;0,980;0,020;0,055;0,200;219,20;49,90;3839,560;1395,424;'01_03_14_08_90_00_02_01_f3_00_2b_00_14_00_37_03_d4_00_3a_96_48_00_15_4a_e0_;0
2024-05-09 06:51:35;0,042;0,961;0,020;0,054;0,200;218,50;50,00;3839,561;1379,500;'01_03_14_08_89_00_02_01_f4_00_2a_00_14_00_36_03_c1_00_3a_96_49_00_15_0c_ac_;0
2024-05-09 06:53:16;0,042;0,964;0,019;0,054;0,200;217,70;49,90;3839,562;1382,075;'01_03_14_08_81_00_02_01_f3_00_2a_00_13_00_36_03_c4_00_3a_96_4a_00_15_16_bb_;0
2024-05-09 06:54:18;0,042;0,962;0,020;0,054;0,200;218,10;50,00;3839,563;1412,413;'01_03_14_08_85_00_02_01_f4_00_2a_00_14_00_36_03_c2_00_3a_96_4b_00_15_8d_3d_;0
2024-05-09 06:55:19;0,042;0,963;0,020;0,053;0,200;218,00;49,90;3839,563;1438,707;'01_03_14_08_84_00_02_01_f3_00_2a_00_14_00_35_03_c3_00_3a_96_4b_00_15_f3_f3_;0
2024-05-09 06:56:21;0,042;0,960;0,020;0,054;0,200;218,70;49,90;3839,564;1389,271;'01_03_14_08_8b_00_02_01_f3_00_2a_00_14_00_36_03_c0_00_3a_96_4c_00_15_32_d7_;0
2024-05-09 06:57:26;0,042;0,959;0,020;0,054;0,200;218,80;50,00;3839,565;1384,358;'01_03_14_08_8c_00_02_01_f4_00_2a_00_14_00_36_03_bf_00_3a_96_4d_00_15_1f_a6_;0
2024-05-09 06:58:28;0,043;0,982;0,020;0,055;0,200;218,80;49,90;3839,566;1400,499;'01_03_14_08_8c_00_02_01_f3_00_2b_00_14_00_37_03_d6_00_3a_96_4e_00_15_5e_b3_;0
2024-05-09 06:59:29;0,042;0,958;0,020;0,054;0,200;219,00;49,90;3839,566;1425,884;'01_03_14_08_8e_00_02_01_f3_00_2a_00_14_00_36_03_be_00_3a_96_4e_00_15_c1_dc_;0
2024-05-09 07:00:31;0,043;0,978;0,021;0,055;0,200;219,70;49,90;3839,567;1398,033;'01_03_14_08_95_00_02_01_f3_00_2b_00_15_00_37_03_d2_00_3a_96_4f_00_15_55_11_;0
2024-05-09 07:01:38;0,043;0,980;0,020;0,055;0,200;219,20;49,90;3839,568;1428,199;'01_03_14_08_90_00_02_01_f3_00_2b_00_14_00_37_03_d4_00_3a_96_50_00_15_ca_e7_;0
2024-05-09 07:02:40;0,042;0,959;0,020;0,054;0,200;218,80;49,90;3839,569;1415,522;'01_03_14_08_8c_00_02_01_f3_00_2a_00_14_00_36_03_bf_00_3a_96_51_00_15_99_62_;0
2024-05-09 07:03:41;0,042;0,964;0,019;0,054;0,200;217,70;50,00;3839,569;1384,894;'01_03_14_08_81_00_02_01_f4_00_2a_00_13_00_36_03_c4_00_3a_96_51_00_15_21_be_;0
2024-05-09 07:04:42;0,042;0,957;0,020;0,055;0,200;219,30;49,90;3839,570;1420,636;'01_03_14_08_91_00_02_01_f3_00_2a_00_14_00_37_03_bd_00_3a_96_52_00_15_ad_5c_;0
2024-05-09 07:05:43;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3839,571;1415,057;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_3a_96_53_00_15_97_91_;0
2024-05-09 07:06:45;0,043;0,980;0,020;0,055;0,200;219,20;49,90;3839,571;1391,335;'01_03_14_08_90_00_02_01_f3_00_2b_00_14_00_37_03_d4_00_3a_96_53_00_15_3a_e7_;0
2024-05-09 07:07:51;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3839,572;1398,784;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_54_00_15_58_00_;0
2024-05-09 07:08:53;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3839,573;1382,982;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_96_55_00_15_1a_46_;0
2024-05-09 07:09:54;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3839,574;1385,932;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_96_56_00_15_25_cc_;0
2024-05-09 07:10:55;0,043;0,979;0,021;0,055;0,200;219,50;49,90;3839,574;1383,582;'01_03_14_08_93_00_02_01_f3_00_2b_00_15_00_37_03_d3_00_3a_96_56_00_15_1c_9e_;0
2024-05-09 07:11:56;0,042;0,959;0,020;0,055;0,200;218,90;49,90;3839,575;1394,959;'01_03_14_08_8d_00_02_01_f3_00_2a_00_14_00_37_03_bf_00_3a_96_57_00_15_49_0f_;0
2024-05-09 07:12:58;0,043;0,978;0,020;0,055;0,200;219,70;50,00;3839,576;1418,987;'01_03_14_08_95_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_3a_96_58_00_15_a6_eb_;0
2024-05-09 07:14:05;0,042;0,969;0,019;0,053;0,200;216,60;49,90;3839,577;1435,951;'01_03_14_08_76_00_02_01_f3_00_2a_00_13_00_35_03_c9_00_3a_96_59_00_15_e9_2f_;0
2024-05-09 07:15:06;0,041;0,948;0,018;0,052;0,200;216,20;49,90;3839,577;1423,799;'01_03_14_08_72_00_02_01_f3_00_29_00_12_00_34_03_b4_00_3a_96_59_00_15_b9_b7_;0
2024-05-09 07:16:07;0,042;0,970;0,019;0,054;0,200;216,40;50,00;3839,578;1376,357;'01_03_14_08_74_00_02_01_f4_00_2a_00_13_00_36_03_ca_00_3a_96_5a_00_15_00_65_;0
2024-05-09 07:17:09;0,042;0,975;0,018;0,053;0,200;215,30;49,90;3839,579;1423,813;'01_03_14_08_69_00_02_01_f3_00_2a_00_12_00_35_03_cf_00_3a_96_5b_00_15_b9_c5_;0
2024-05-09 07:18:10;0,042;0,969;0,019;0,054;0,200;216,60;49,90;3839,580;1437,150;'01_03_14_08_76_00_02_01_f3_00_2a_00_13_00_36_03_c9_00_3a_96_5c_00_15_ed_de_;0
2024-05-09 07:19:17;0,043;0,983;0,020;0,055;0,200;218,50;49,90;3839,580;1385,146;'01_03_14_08_89_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_3a_96_5c_00_15_22_ba_;0
2024-05-09 07:20:19;0,043;0,987;0,019;0,054;0,200;217,70;50,00;3839,581;1379,837;'01_03_14_08_81_00_02_01_f4_00_2b_00_13_00_36_03_db_00_3a_96_5d_00_15_0d_fd_;0
2024-05-09 07:21:20;0,042;0,958;0,020;0,055;0,200;219,20;50,00;3839,582;1385,633;'01_03_14_08_90_00_02_01_f4_00_2a_00_14_00_37_03_be_00_3a_96_5e_00_15_24_a1_;0
2024-05-09 07:22:21;0,042;0,955;0,021;0,055;0,200;219,70;50,00;3839,583;1435,729;'01_03_14_08_95_00_02_01_f4_00_2a_00_15_00_37_03_bb_00_3a_96_5f_00_15_e8_51_;0
2024-05-09 07:23:23;0,042;0,962;0,019;0,054;0,200;218,20;50,00;3839,583;1413,897;'01_03_14_08_86_00_02_01_f4_00_2a_00_13_00_36_03_c2_00_3a_96_5f_00_15_93_09_;0
2024-05-09 07:24:30;0,042;0,956;0,021;0,055;0,200;219,50;50,00;3839,584;1386,005;'01_03_14_08_93_00_02_01_f4_00_2a_00_15_00_37_03_bc_00_3a_96_60_00_15_26_15_;0
2024-05-09 07:25:31;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3839,585;1437,358;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_96_61_00_15_ee_ae_;0
2024-05-09 07:26:33;0,043;0,976;0,021;0,055;0,200;220,10;50,00;3839,586;1421,963;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_3a_96_62_00_15_b2_8b_;0
2024-05-09 07:27:34;0,043;0,976;0,021;0,055;0,200;220,20;50,00;3839,586;1439,439;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_3a_96_62_00_15_f6_cf_;0
2024-05-09 07:28:35;0,043;0,976;0,021;0,055;0,200;220,20;50,00;3839,587;1419,023;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_3a_96_63_00_15_a7_0f_;0
2024-05-09 07:29:36;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3839,588;1398,590;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_96_64_00_15_57_3e_;0
2024-05-09 07:30:38;0,043;0,972;0,022;0,056;0,200;221,00;49,90;3839,589;1392,156;'01_03_14_08_a2_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_3a_96_65_00_15_3e_1c_;0
2024-05-09 07:31:39;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3839,589;1421,167;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_96_65_00_15_af_6f_;0
2024-05-09 07:32:49;0,043;0,983;0,020;0,055;0,200;218,50;50,00;3839,590;1394,101;'01_03_14_08_89_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_3a_96_66_00_15_45_b5_;0
2024-05-09 07:33:55;0,042;0,964;0,019;0,054;0,200;217,80;49,90;3839,591;1426,166;'01_03_14_08_82_00_02_01_f3_00_2a_00_13_00_36_03_c4_00_3a_96_67_00_15_c2_f6_;0
2024-05-09 07:34:57;0,043;0,983;0,019;0,055;0,200;218,60;50,00;3839,592;1407,558;'01_03_14_08_8a_00_02_01_f4_00_2b_00_13_00_37_03_d7_00_3a_96_68_00_15_7a_46_;0
2024-05-09 07:35:59;0,043;0,983;0,019;0,055;0,200;218,50;50,00;3839,592;1392,130;'01_03_14_08_89_00_02_01_f4_00_2b_00_13_00_37_03_d7_00_3a_96_68_00_15_3e_02_;0
2024-05-09 07:37:00;0,043;0,986;0,019;0,055;0,200;217,90;50,00;3839,593;1386,715;'01_03_14_08_83_00_02_01_f4_00_2b_00_13_00_37_03_da_00_3a_96_69_00_15_28_db_;0
2024-05-09 07:38:02;0,042;0,964;0,018;0,054;0,200;217,80;50,00;3839,594;1380,555;'01_03_14_08_82_00_02_01_f4_00_2a_00_12_00_36_03_c4_00_3a_96_6a_00_15_10_cb_;0
2024-05-09 07:39:09;0,043;0,978;0,020;0,055;0,200;219,70;50,00;3839,595;1398,500;'01_03_14_08_95_00_02_01_f4_00_2b_00_14_00_37_03_d2_00_3a_96_6b_00_15_56_e4_;0
2024-05-09 07:40:10;0,043;0,971;0,020;0,055;0,200;221,20;50,00;3839,595;1420,509;'01_03_14_08_a4_00_02_01_f4_00_2b_00_14_00_37_03_cb_00_3a_96_6b_00_15_ac_dd_;0
2024-05-09 07:41:11;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3839,596;1413,816;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_96_6c_00_15_92_b8_;0
2024-05-09 07:42:13;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3839,597;1404,517;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_96_6d_00_15_6e_65_;0
2024-05-09 07:43:19;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3839,598;1412,908;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_96_6e_00_15_8f_2c_;0
2024-05-09 07:44:21;0,043;0,973;0,020;0,055;0,200;220,90;50,00;3839,598;1381,904;'01_03_14_08_a1_00_02_01_f4_00_2b_00_14_00_37_03_cd_00_3a_96_6e_00_15_16_10_;0
2024-05-09 07:45:22;0,042;0,948;0,021;0,055;0,200;221,30;50,00;3839,599;1398,874;'01_03_14_08_a5_00_02_01_f4_00_2a_00_15_00_37_03_b4_00_3a_96_6f_00_15_58_5a_;0
2024-05-09 07:46:24;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3839,600;1385,902;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_96_70_00_15_25_ae_;0
2024-05-09 07:47:25;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3839,601;1412,165;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_96_71_00_15_8c_45_;0
2024-05-09 07:48:27;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3839,601;1401,562;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_96_71_00_15_62_da_;0
2024-05-09 07:49:33;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3839,602;1401,814;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_72_00_15_63_d6_;0
2024-05-09 07:50:34;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3839,603;1423,347;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_96_73_00_15_b7_f3_;0
2024-05-09 07:51:36;0,043;0,968;0,021;0,056;0,200;222,10;50,00;3839,604;1389,706;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_96_74_00_15_34_8a_;0
2024-05-09 07:53:19;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3839,605;1398,770;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_96_75_00_15_57_f2_;0
2024-05-09 07:54:20;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3839,606;1406,210;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_76_00_15_75_02_;0
2024-05-09 07:55:22;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3839,606;1384,983;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_76_00_15_22_17_;0
2024-05-09 07:56:23;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3839,607;1385,666;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_77_00_15_24_c2_;0
2024-05-09 07:57:25;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3839,608;1429,007;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_96_78_00_15_ce_0f_;0
2024-05-09 07:58:26;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3839,609;1394,363;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_96_79_00_15_46_bb_;0
2024-05-09 07:59:26;0,044;0,986;0,021;0,057;0,200;222,90;50,00;3839,609;1423,165;'01_03_14_08_b5_00_02_01_f4_00_2c_00_15_00_39_03_da_00_3a_96_79_00_15_b7_3d_;0
2024-05-09 08:00:33;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3839,610;1400,739;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_3a_96_7a_00_15_5f_a3_;0
2024-05-09 08:01:35;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3839,611;1412,469;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_96_7b_00_15_8d_75_;0
2024-05-09 08:02:37;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3839,612;1376,789;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_96_7c_00_15_02_15_;0
2024-05-09 08:03:38;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3839,612;1428,834;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_96_7c_00_15_cd_62_;0
2024-05-09 08:04:45;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3839,613;1378,129;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_96_7d_00_15_07_51_;0
2024-05-09 08:05:46;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3839,614;1412,527;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_96_7e_00_15_8d_af_;0
2024-05-09 08:06:48;0,043;0,973;0,021;0,056;0,200;220,90;49,90;3839,615;1393,691;'01_03_14_08_a1_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_3a_96_7f_00_15_44_1b_;0
2024-05-09 08:07:50;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3839,615;1441,105;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_3a_96_7f_00_15_fd_51_;0
2024-05-09 08:08:56;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3839,616;1399,377;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_96_80_00_15_5a_51_;0
2024-05-09 08:09:57;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3839,617;1379,217;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_96_81_00_15_0b_91_;0
2024-05-09 08:10:59;0,043;0,968;0,021;0,056;0,200;221,90;50,00;3839,618;1399,856;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_3a_96_82_00_15_5c_30_;0
2024-05-09 08:12:01;0,042;0,953;0,021;0,055;0,200;220,30;50,00;3839,618;1388,866;'01_03_14_08_9b_00_02_01_f4_00_2a_00_15_00_37_03_b9_00_3a_96_82_00_15_31_42_;0
2024-05-09 08:13:02;0,043;0,974;0,020;0,055;0,200;220,70;50,00;3839,619;1413,320;'01_03_14_08_9f_00_02_01_f4_00_2b_00_14_00_37_03_ce_00_3a_96_83_00_15_90_c8_;0
2024-05-09 08:14:03;0,043;0,980;0,019;0,055;0,200;219,30;50,00;3839,620;1436,245;'01_03_14_08_91_00_02_01_f4_00_2b_00_13_00_37_03_d4_00_3a_96_84_00_15_ea_55_;0
2024-05-09 08:15:09;0,042;0,964;0,018;0,054;0,200;217,80;50,00;3839,621;1384,766;'01_03_14_08_82_00_02_01_f4_00_2a_00_12_00_36_03_c4_00_3a_96_85_00_15_21_3e_;0
2024-05-09 08:16:11;0,043;0,980;0,020;0,055;0,200;219,20;50,00;3839,621;1416,221;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_3a_96_85_00_15_9c_1d_;0
2024-05-09 08:17:13;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3839,622;1426,885;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_86_00_15_c5_c5_;0
2024-05-09 08:18:14;0,042;0,958;0,020;0,054;0,200;219,10;50,00;3839,623;1403,676;'01_03_14_08_8f_00_02_01_f4_00_2a_00_14_00_36_03_be_00_3a_96_87_00_15_6b_1c_;0
2024-05-09 08:19:16;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3839,624;1424,963;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_3a_96_88_00_15_be_43_;0
2024-05-09 08:20:18;0,043;0,982;0,020;0,055;0,200;218,90;50,00;3839,624;1426,544;'01_03_14_08_8d_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_3a_96_88_00_15_c4_70_;0
2024-05-09 08:21:19;0,042;0,957;0,020;0,055;0,200;219,30;50,00;3839,625;1415,781;'01_03_14_08_91_00_02_01_f4_00_2a_00_14_00_37_03_bd_00_3a_96_89_00_15_9a_65_;0
2024-05-09 08:22:25;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3839,626;1390,650;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_96_8a_00_15_38_3a_;0
2024-05-09 08:23:26;0,054;0,817;0,014;0,069;0,300;220,10;50,00;3839,627;1434,490;'01_03_14_08_99_00_03_01_f4_00_36_00_0e_00_45_03_31_00_3a_96_8b_00_15_e3_7a_;0
2024-05-09 08:24:27;0,057;0,861;0,016;0,072;0,300;220,60;50,00;3839,628;1402,750;'01_03_14_08_9e_00_03_01_f4_00_39_00_10_00_48_03_5d_00_3a_96_8c_00_15_67_7e_;0
2024-05-09 08:25:28;0,054;0,811;0,016;0,069;0,300;221,80;50,00;3839,629;1430,482;'01_03_14_08_aa_00_03_01_f4_00_36_00_10_00_45_03_2b_00_3a_96_8d_00_15_d3_d2_;0
2024-05-09 08:26:30;0,055;0,830;0,015;0,069;0,300;220,70;50,00;3839,630;1409,678;'01_03_14_08_9f_00_03_01_f4_00_37_00_0f_00_45_03_3e_00_3a_96_8e_00_15_82_8e_;0
2024-05-09 08:27:32;0,054;0,815;0,015;0,068;0,300;220,80;50,00;3839,630;1414,287;'01_03_14_08_a0_00_03_01_f4_00_36_00_0f_00_44_03_2f_00_3a_96_8e_00_15_94_8f_;0
2024-05-09 08:28:38;0,054;0,818;0,015;0,069;0,300;219,80;50,00;3839,631;1426,002;'01_03_14_08_96_00_03_01_f4_00_36_00_0f_00_45_03_32_00_3a_96_8f_00_15_c2_52_;0
2024-05-09 08:29:40;0,055;0,829;0,016;0,069;0,300;221,10;50,00;3839,632;1435,913;'01_03_14_08_a3_00_03_01_f4_00_37_00_10_00_45_03_3d_00_3a_96_90_00_15_e9_09_;0
2024-05-09 08:30:41;0,054;0,814;0,017;0,069;0,300;221,00;49,90;3839,633;1435,275;'01_03_14_08_a2_00_03_01_f3_00_36_00_11_00_45_03_2e_00_3a_96_91_00_15_e6_8b_;0
2024-05-09 08:31:43;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3839,634;1424,551;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_96_92_00_15_bc_a7_;0
2024-05-09 08:32:44;0,054;0,803;0,019;0,069;0,300;224,10;50,00;3839,635;1379,709;'01_03_14_08_c1_00_03_01_f4_00_36_00_13_00_45_03_23_00_3a_96_93_00_15_0d_7d_;0
2024-05-09 08:33:46;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3839,636;1392,907;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_96_94_00_15_41_0b_;0
2024-05-09 08:34:52;0,054;0,811;0,017;0,069;0,300;221,70;50,00;3839,637;1381,229;'01_03_14_08_a9_00_03_01_f4_00_36_00_11_00_45_03_2b_00_3a_96_95_00_15_13_6d_;0
2024-05-09 08:35:54;0,054;0,812;0,016;0,069;0,300;221,60;50,00;3839,638;1420,461;'01_03_14_08_a8_00_03_01_f4_00_36_00_10_00_45_03_2c_00_3a_96_96_00_15_ac_ad_;0
2024-05-09 08:36:55;0,055;0,820;0,018;0,070;0,300;223,50;50,00;3839,639;1439,778;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_46_03_34_00_3a_96_97_00_15_f8_22_;0
2024-05-09 08:37:56;0,054;0,811;0,017;0,068;0,300;221,90;50,00;3839,640;1439,366;'01_03_14_08_ab_00_03_01_f4_00_36_00_11_00_44_03_2b_00_3a_96_98_00_15_f6_86_;0
2024-05-09 08:39:03;0,054;0,813;0,016;0,069;0,300;221,20;50,00;3839,641;1417,023;'01_03_14_08_a4_00_03_01_f4_00_36_00_10_00_45_03_2d_00_3a_96_99_00_15_9f_3f_;0
2024-05-09 08:40:04;0,055;0,825;0,016;0,070;0,300;222,10;50,00;3839,642;1438,418;'01_03_14_08_ad_00_03_01_f4_00_37_00_10_00_46_03_39_00_3a_96_9a_00_15_f2_d2_;0
2024-05-09 08:41:05;0,054;0,818;0,015;0,069;0,300;219,90;50,00;3839,643;1425,322;'01_03_14_08_97_00_03_01_f4_00_36_00_0f_00_45_03_32_00_3a_96_9b_00_15_bf_aa_;0
2024-05-09 08:42:06;0,055;0,829;0,016;0,069;0,300;220,90;50,00;3839,644;1396,914;'01_03_14_08_a1_00_03_01_f4_00_37_00_10_00_45_03_3d_00_3a_96_9c_00_15_50_b2_;0
2024-05-09 08:43:08;0,054;0,814;0,016;0,070;0,300;221,00;50,00;3839,645;1405,318;'01_03_14_08_a2_00_03_01_f4_00_36_00_10_00_46_03_2e_00_3a_96_9d_00_15_71_86_;0
2024-05-09 08:44:09;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3839,646;1385,805;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_96_9e_00_15_25_4d_;0
2024-05-09 08:45:15;0,055;0,828;0,017;0,069;0,300;221,20;50,00;3839,647;1407,042;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_45_03_3c_00_3a_96_9f_00_15_78_42_;0
2024-05-09 08:46:16;0,054;0,811;0,017;0,069;0,300;221,90;50,00;3839,648;1407,707;'01_03_14_08_ab_00_03_01_f4_00_36_00_11_00_45_03_2b_00_3a_96_a0_00_15_7a_db_;0
2024-05-09 08:47:18;0,053;0,807;0,016;0,068;0,300;218,70;50,00;3839,649;1400,947;'01_03_14_08_8b_00_03_01_f4_00_35_00_10_00_44_03_27_00_3a_96_a1_00_15_60_73_;0
2024-05-09 08:48:19;0,054;0,819;0,016;0,069;0,300;219,60;50,00;3839,649;1421,303;'01_03_14_08_94_00_03_01_f4_00_36_00_10_00_45_03_33_00_3a_96_a1_00_15_af_f7_;0
2024-05-09 08:49:21;0,054;0,820;0,015;0,068;0,300;219,30;50,00;3839,650;1412,287;'01_03_14_08_91_00_03_01_f4_00_36_00_0f_00_44_03_34_00_3a_96_a2_00_15_8c_bf_;0
2024-05-09 08:50:28;0,054;0,818;0,015;0,069;0,300;219,80;50,00;3839,651;1377,179;'01_03_14_08_96_00_03_01_f4_00_36_00_0f_00_45_03_32_00_3a_96_a3_00_15_03_9b_;0
2024-05-09 08:51:29;0,054;0,815;0,016;0,069;0,300;220,60;50,00;3839,652;1440,238;'01_03_14_08_9e_00_03_01_f4_00_36_00_10_00_45_03_2f_00_3a_96_a4_00_15_f9_ee_;0
2024-05-09 08:53:21;0,054;0,820;0,016;0,068;0,300;219,40;50,00;3839,654;1437,166;'01_03_14_08_92_00_03_01_f4_00_36_00_10_00_44_03_34_00_3a_96_a6_00_15_ed_ee_;0
2024-05-09 08:54:22;0,054;0,823;0,014;0,069;0,300;218,70;50,00;3839,655;1440,200;'01_03_14_08_8b_00_03_01_f4_00_36_00_0e_00_45_03_37_00_3a_96_a7_00_15_f9_c8_;0
2024-05-09 08:55:23;0,054;0,825;0,014;0,068;0,300;218,00;50,00;3839,656;1408,142;'01_03_14_08_84_00_03_01_f4_00_36_00_0e_00_44_03_39_00_3a_96_a8_00_15_7c_8e_;0
2024-05-09 08:56:28;0,054;0,820;0,015;0,069;0,300;219,40;50,00;3839,657;1422,505;'01_03_14_08_92_00_03_01_f4_00_36_00_0f_00_45_03_34_00_3a_96_a9_00_15_b4_a9_;0
2024-05-09 08:57:27;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3839,658;1405,013;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_96_aa_00_15_70_55_;0
2024-05-09 08:58:28;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3839,659;1390,803;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_96_ab_00_15_38_d3_;0
2024-05-09 08:59:34;0,055;0,825;0,018;0,070;0,300;222,10;49,90;3839,660;1400,422;'01_03_14_08_ad_00_03_01_f3_00_37_00_12_00_46_03_39_00_3a_96_ac_00_15_5e_66_;0
2024-05-09 09:00:36;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3839,661;1406,296;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_96_ad_00_15_75_58_;0
2024-05-09 09:01:37;0,055;0,826;0,018;0,070;0,300;221,70;50,00;3839,662;1407,636;'01_03_14_08_a9_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_96_ae_00_15_7a_94_;0
2024-05-09 09:02:38;0,054;0,812;0,017;0,069;0,300;221,60;50,00;3839,663;1407,068;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_45_03_2c_00_3a_96_af_00_15_78_5c_;0
2024-05-09 09:03:40;0,054;0,814;0,018;0,070;0,300;221,00;49,90;3839,664;1420,597;'01_03_14_08_a2_00_03_01_f3_00_36_00_12_00_46_03_2e_00_3a_96_b0_00_15_ad_35_;0
2024-05-09 09:04:47;0,055;0,816;0,020;0,071;0,300;224,50;49,90;3839,664;1403,345;'01_03_14_08_c5_00_03_01_f3_00_37_00_14_00_47_03_30_00_3a_96_b0_00_15_69_d1_;0
2024-05-09 09:05:48;0,055;0,813;0,021;0,071;0,300;225,30;49,90;3839,666;1434,509;'01_03_14_08_cd_00_03_01_f3_00_37_00_15_00_47_03_2d_00_3a_96_b2_00_15_e3_8d_;0
2024-05-09 09:06:50;0,055;0,813;0,020;0,071;0,300;225,40;49,90;3839,666;1418,037;'01_03_14_08_ce_00_03_01_f3_00_37_00_14_00_47_03_2d_00_3a_96_b2_00_15_a3_35_;0
2024-05-09 09:07:51;0,055;0,813;0,020;0,072;0,300;225,30;49,90;3839,667;1439,553;'01_03_14_08_cd_00_03_01_f3_00_37_00_14_00_48_03_2d_00_3a_96_b3_00_15_f7_41_;0
2024-05-09 09:08:53;0,054;0,807;0,018;0,070;0,300;223,00;50,00;3839,668;1378,053;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_46_03_27_00_3a_96_b4_00_15_07_05_;0
2024-05-09 09:09:54;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3839,669;1439,071;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_96_b5_00_15_f5_5f_;0
2024-05-09 09:11:00;0,054;0,809;0,018;0,070;0,300;222,40;50,00;3839,670;1425,805;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_46_03_29_00_3a_96_b6_00_15_c1_8d_;0
2024-05-09 09:12:02;0,055;0,820;0,017;0,071;0,300;223,50;50,00;3839,671;1440,572;'01_03_14_08_bb_00_03_01_f4_00_37_00_11_00_47_03_34_00_3a_96_b7_00_15_fb_3c_;0
2024-05-09 09:13:04;0,054;0,814;0,017;0,069;0,300;221,10;50,00;3839,672;1396,157;'01_03_14_08_a3_00_03_01_f4_00_36_00_11_00_45_03_2e_00_3a_96_b8_00_15_4d_bd_;0
2024-05-09 09:14:05;0,054;0,812;0,016;0,069;0,300;221,50;50,00;3839,673;1428,081;'01_03_14_08_a7_00_03_01_f4_00_36_00_10_00_45_03_2c_00_3a_96_b9_00_15_ca_71_;0
2024-05-09 09:15:12;0,054;0,811;0,017;0,070;0,300;221,70;50,00;3839,674;1390,164;'01_03_14_08_a9_00_03_01_f4_00_36_00_11_00_46_03_2b_00_3a_96_ba_00_15_36_54_;0
2024-05-09 09:16:14;0,054;0,811;0,018;0,069;0,300;221,90;50,00;3839,675;1377,688;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_45_03_2b_00_3a_96_bb_00_15_05_98_;0
2024-05-09 09:17:15;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3839,676;1432,750;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_96_bc_00_15_dc_ae_;0
2024-05-09 09:18:17;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3839,677;1389,085;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_96_bd_00_15_32_1d_;0
2024-05-09 09:19:18;0,055;0,816;0,018;0,070;0,300;224,60;50,00;3839,678;1382,476;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_46_03_30_00_3a_96_be_00_15_18_4c_;0
2024-05-09 09:20:25;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3839,679;1408,214;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_96_bf_00_15_7c_d6_;0
2024-05-09 09:21:27;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3839,680;1439,490;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_96_c0_00_15_f7_02_;0
2024-05-09 09:22:28;0,055;0,816;0,019;0,070;0,300;224,50;50,00;3839,681;1403,180;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_96_c1_00_15_69_2c_;0
2024-05-09 09:23:29;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3839,682;1406,574;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_96_c2_00_15_76_6e_;0
2024-05-09 09:24:30;0,055;0,819;0,018;0,070;0,300;223,60;50,00;3839,683;1407,558;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_96_c3_00_15_7a_46_;0
2024-05-09 09:25:31;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3839,684;1429,371;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_96_c4_00_15_cf_7b_;0
2024-05-09 09:26:37;0,055;0,824;0,017;0,070;0,300;222,30;50,00;3839,685;1421,124;'01_03_14_08_af_00_03_01_f4_00_37_00_11_00_46_03_38_00_3a_96_c5_00_15_af_44_;0
2024-05-09 09:27:38;0,054;0,809;0,018;0,070;0,300;222,40;50,00;3839,686;1425,494;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_46_03_29_00_3a_96_c6_00_15_c0_56_;0
2024-05-09 09:28:39;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3839,687;1415,207;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_96_c7_00_15_98_27_;0
2024-05-09 09:29:41;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3839,688;1401,522;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_96_c8_00_15_62_b2_;0
2024-05-09 09:30:43;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3839,688;1427,661;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_96_c8_00_15_c8_cd_;0
2024-05-09 09:31:50;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3839,689;1400,140;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_96_c9_00_15_5d_4c_;0
2024-05-09 09:32:52;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3839,690;1440,316;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_3a_96_ca_00_15_fa_3c_;0
2024-05-09 09:33:54;0,055;0,818;0,019;0,070;0,300;223,90;49,90;3839,691;1436,926;'01_03_14_08_bf_00_03_01_f3_00_37_00_13_00_46_03_32_00_3a_96_cb_00_15_ec_fe_;0
2024-05-09 09:35:02;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3839,692;1411,680;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_96_cc_00_15_8a_60_;0
2024-05-09 09:36:03;0,055;0,815;0,020;0,070;0,300;224,70;50,00;3839,693;1385,506;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_46_03_2f_00_3a_96_cd_00_15_24_22_;0
2024-05-09 09:37:04;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3839,694;1402,067;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_96_ce_00_15_64_d3_;0
2024-05-09 09:38:06;0,055;0,819;0,018;0,071;0,300;223,60;50,00;3839,695;1423,317;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_47_03_33_00_3a_96_cf_00_15_b7_d5_;0
2024-05-09 09:39:07;0,055;0,824;0,017;0,070;0,300;222,30;50,00;3839,696;1425,024;'01_03_14_08_af_00_03_01_f4_00_37_00_11_00_46_03_38_00_3a_96_d0_00_15_be_80_;0
2024-05-09 09:40:09;0,054;0,812;0,016;0,069;0,300;221,60;50,00;3839,697;1383,608;'01_03_14_08_a8_00_03_01_f4_00_36_00_10_00_45_03_2c_00_3a_96_d1_00_15_1c_b8_;0
2024-05-09 09:41:16;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3839,698;1398,535;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_96_d2_00_15_57_07_;0
2024-05-09 09:42:17;0,055;0,823;0,017;0,070;0,300;222,60;50,00;3839,699;1399,790;'01_03_14_08_b2_00_03_01_f4_00_37_00_11_00_46_03_37_00_3a_96_d3_00_15_5b_ee_;0
2024-05-09 09:43:18;0,055;0,816;0,018;0,071;0,300;224,50;50,00;3839,700;1405,316;'01_03_14_08_c5_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_96_d4_00_15_71_84_;0
2024-05-09 09:44:20;0,055;0,817;0,018;0,070;0,300;224,20;50,00;3839,701;1411,168;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_46_03_31_00_3a_96_d5_00_15_88_60_;0
2024-05-09 09:45:22;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3839,702;1426,866;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_96_d6_00_15_c5_b2_;0
2024-05-09 09:46:29;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3839,703;1398,664;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_96_d7_00_15_57_88_;0
2024-05-09 09:47:30;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3839,704;1440,215;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_96_d8_00_15_f9_d7_;0
2024-05-09 09:48:31;0,055;0,813;0,021;0,071;0,300;225,50;50,00;3839,705;1420,523;'01_03_14_08_cf_00_03_01_f4_00_37_00_15_00_47_03_2d_00_3a_96_d9_00_15_ac_eb_;0
2024-05-09 09:49:33;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3839,706;1388,371;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_96_da_00_15_2f_53_;0
2024-05-09 09:50:40;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3839,707;1428,455;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_96_db_00_15_cb_e7_;0
2024-05-09 09:51:41;0,056;0,830;0,020;0,071;0,300;224,80;50,00;3839,708;1391,532;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_47_03_3e_00_3a_96_dc_00_15_3b_ac_;0
2024-05-09 09:53:24;0,055;0,813;0,019;0,071;0,300;225,40;50,00;3839,709;1429,086;'01_03_14_08_ce_00_03_01_f4_00_37_00_13_00_47_03_2d_00_3a_96_dd_00_15_ce_5e_;0
2024-05-09 09:54:26;0,055;0,811;0,020;0,071;0,300;225,80;50,00;3839,710;1414,584;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_96_de_00_15_95_b8_;0
2024-05-09 09:55:27;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3839,711;1394,710;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_96_df_00_15_48_16_;0
2024-05-09 09:56:30;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3839,712;1430,354;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_96_e0_00_15_d3_52_;0
2024-05-09 09:57:36;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3839,713;1383,017;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_96_e1_00_15_1a_69_;0
2024-05-09 09:58:38;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3839,714;1417,425;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_96_e2_00_15_a0_d1_;0
2024-05-09 09:59:39;0,055;0,820;0,018;0,070;0,300;223,50;50,00;3839,715;1423,416;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_46_03_34_00_3a_96_e3_00_15_b8_38_;0
2024-05-09 10:00:40;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3839,716;1379,589;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_96_e4_00_15_0d_05_;0
2024-05-09 10:01:41;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3839,717;1400,711;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_96_e5_00_15_5f_87_;0
2024-05-09 10:02:48;0,055;0,816;0,018;0,071;0,300;224,50;50,00;3839,718;1429,579;'01_03_14_08_c5_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_96_e6_00_15_d0_4b_;0
2024-05-09 10:03:49;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3839,719;1380,878;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_96_e7_00_15_12_0e_;0
2024-05-09 10:04:51;0,056;0,827;0,019;0,072;0,300;225,50;50,00;3839,720;1425,810;'01_03_14_08_cf_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_96_e8_00_15_c1_92_;0
2024-05-09 10:05:53;0,055;0,815;0,018;0,071;0,300;224,80;50,00;3839,721;1384,484;'01_03_14_08_c8_00_03_01_f4_00_37_00_12_00_47_03_2f_00_3a_96_e9_00_15_20_24_;0
2024-05-09 10:06:54;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3839,722;1426,104;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_96_ea_00_15_c2_b8_;0
2024-05-09 10:08:01;0,055;0,804;0,021;0,072;0,300;228,00;50,00;3839,723;1436,519;'01_03_14_08_e8_00_03_01_f4_00_37_00_15_00_48_03_24_00_3a_96_eb_00_15_eb_67_;0
2024-05-09 10:09:02;0,056;0,819;0,021;0,073;0,300;227,90;50,00;3839,724;1405,741;'01_03_14_08_e7_00_03_01_f4_00_38_00_15_00_49_03_33_00_3a_96_ec_00_15_73_2d_;0
2024-05-09 10:10:03;0,055;0,807;0,020;0,071;0,300;227,10;50,00;3839,725;1410,842;'01_03_14_08_df_00_03_01_f4_00_37_00_14_00_47_03_27_00_3a_96_ed_00_15_87_1a_;0
2024-05-09 10:11:05;0,055;0,810;0,020;0,072;0,300;226,30;50,00;3839,726;1378,379;'01_03_14_08_d7_00_03_01_f4_00_37_00_14_00_48_03_2a_00_3a_96_ee_00_15_08_4b_;0
2024-05-09 10:12:07;0,055;0,810;0,019;0,071;0,300;226,30;50,00;3839,727;1376,783;'01_03_14_08_d7_00_03_01_f4_00_37_00_13_00_47_03_2a_00_3a_96_ef_00_15_02_0f_;0
2024-05-09 10:13:13;0,055;0,813;0,019;0,071;0,300;225,30;50,00;3839,728;1382,931;'01_03_14_08_cd_00_03_01_f4_00_37_00_13_00_47_03_2d_00_3a_96_f0_00_15_1a_13_;0
2024-05-09 10:14:14;0,056;0,824;0,020;0,072;0,300;226,30;50,00;3839,729;1384,323;'01_03_14_08_d7_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_96_f1_00_15_1f_83_;0
2024-05-09 10:15:16;0,055;0,805;0,021;0,072;0,300;227,70;50,00;3839,730;1377,485;'01_03_14_08_e5_00_03_01_f4_00_37_00_15_00_48_03_25_00_3a_96_f2_00_15_04_cd_;0
2024-05-09 10:16:18;0,055;0,809;0,019;0,072;0,300;226,40;50,00;3839,731;1435,180;'01_03_14_08_d8_00_03_01_f4_00_37_00_13_00_48_03_29_00_3a_96_f3_00_15_e6_2c_;0
2024-05-09 10:17:18;0,055;0,810;0,020;0,071;0,300;226,30;50,00;3839,732;1403,004;'01_03_14_08_d7_00_03_01_f4_00_37_00_14_00_47_03_2a_00_3a_96_f4_00_15_68_7c_;0
2024-05-09 10:18:25;0,056;0,824;0,020;0,072;0,300;226,40;50,00;3839,733;1378,647;'01_03_14_08_d8_00_03_01_f4_00_38_00_14_00_48_03_38_00_3a_96_f5_00_15_09_57_;0
2024-05-09 10:19:27;0,055;0,815;0,018;0,071;0,300;224,70;50,00;3839,734;1394,423;'01_03_14_08_c7_00_03_01_f4_00_37_00_12_00_47_03_2f_00_3a_96_f6_00_15_46_f7_;0
2024-05-09 10:20:28;0,055;0,816;0,018;0,071;0,300;224,60;50,00;3839,735;1426,442;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_96_f7_00_15_c4_0a_;0
2024-05-09 10:21:29;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3839,736;1384,809;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_3a_96_f8_00_15_21_69_;0
2024-05-09 10:22:31;0,054;0,807;0,017;0,069;0,300;222,80;50,00;3839,736;1418,462;'01_03_14_08_b4_00_03_01_f4_00_36_00_11_00_45_03_27_00_3a_96_f8_00_15_a4_de_;0
2024-05-09 10:23:37;0,055;0,816;0,018;0,071;0,300;224,50;50,00;3839,737;1433,997;'01_03_14_08_c5_00_03_01_f4_00_37_00_12_00_47_03_30_00_3a_96_f9_00_15_e1_8d_;0
2024-05-09 10:24:39;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3839,738;1409,193;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_3a_96_fa_00_15_80_a9_;0
2024-05-09 10:25:40;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3839,739;1406,173;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_96_fb_00_15_74_dd_;0
