Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-09 10:26:41;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3839,740;1441,067;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_96_fc_00_15_fd_2b_;0
2024-05-09 10:27:43;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3839,741;1399,072;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_96_fd_00_15_59_20_;0
2024-05-09 10:28:44;0,054;0,807;0,017;0,069;0,300;222,80;50,00;3839,742;1393,887;'01_03_14_08_b4_00_03_01_f4_00_36_00_11_00_45_03_27_00_3a_96_fe_00_15_44_df_;0
2024-05-09 10:29:45;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3839,743;1436,210;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_3a_96_ff_00_15_ea_32_;0
2024-05-09 10:30:51;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3839,744;1395,918;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_97_00_00_15_4c_ce_;0
2024-05-09 10:31:53;0,055;0,820;0,017;0,070;0,300;223,50;50,00;3839,745;1382,070;'01_03_14_08_bb_00_03_01_f4_00_37_00_11_00_46_03_34_00_3a_97_01_00_15_16_b6_;0
2024-05-09 10:32:54;0,055;0,818;0,018;0,070;0,300;224,00;50,00;3839,746;1405,724;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_46_03_32_00_3a_97_02_00_15_73_1c_;0
2024-05-09 10:33:56;0,055;0,821;0,017;0,070;0,300;223,30;50,00;3839,747;1433,102;'01_03_14_08_b9_00_03_01_f4_00_37_00_11_00_46_03_35_00_3a_97_03_00_15_de_0e_;0
2024-05-09 10:35:02;0,055;0,816;0,018;0,070;0,300;224,50;50,00;3839,748;1408,017;'01_03_14_08_c5_00_03_01_f4_00_37_00_12_00_46_03_30_00_3a_97_04_00_15_7c_11_;0
2024-05-09 10:36:03;0,055;0,818;0,018;0,070;0,300;223,90;50,00;3839,749;1429,251;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_46_03_32_00_3a_97_05_00_15_cf_03_;0
2024-05-09 10:37:05;0,055;0,816;0,018;0,070;0,300;224,60;50,00;3839,750;1415,573;'01_03_14_08_c6_00_03_01_f4_00_37_00_12_00_46_03_30_00_3a_97_06_00_15_99_95_;0
2024-05-09 10:38:06;0,055;0,813;0,019;0,071;0,300;225,30;50,00;3839,751;1419,805;'01_03_14_08_cd_00_03_01_f4_00_37_00_13_00_47_03_2d_00_3a_97_07_00_15_aa_1d_;0
2024-05-09 10:39:08;0,056;0,828;0,020;0,071;0,300;225,20;50,00;3839,752;1419,416;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_97_08_00_15_a8_98_;0
2024-05-09 10:40:09;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3839,753;1396,138;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_3a_97_09_00_15_4d_aa_;0
2024-05-09 10:41:16;0,056;0,827;0,019;0,072;0,300;225,70;50,00;3839,754;1429,106;'01_03_14_08_d1_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_97_0a_00_15_ce_72_;0
2024-05-09 10:42:17;0,055;0,811;0,020;0,071;0,300;225,80;50,00;3839,755;1410,492;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_97_0b_00_15_85_bc_;0
2024-05-09 10:43:19;0,055;0,810;0,019;0,071;0,300;226,20;50,00;3839,756;1429,497;'01_03_14_08_d6_00_03_01_f4_00_37_00_13_00_47_03_2a_00_3a_97_0c_00_15_cf_f9_;0
2024-05-09 10:44:20;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3839,757;1399,023;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_97_0d_00_15_58_ef_;0
2024-05-09 10:45:21;0,055;0,812;0,019;0,071;0,300;225,60;50,00;3839,758;1409,201;'01_03_14_08_d0_00_03_01_f4_00_37_00_13_00_47_03_2c_00_3a_97_0e_00_15_80_b1_;0
2024-05-09 10:46:28;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3839,759;1407,859;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_97_0f_00_15_7b_73_;0
2024-05-09 10:47:29;0,055;0,812;0,019;0,071;0,300;225,70;50,00;3839,760;1432,907;'01_03_14_08_d1_00_03_01_f4_00_37_00_13_00_47_03_2c_00_3a_97_10_00_15_dd_4b_;0
2024-05-09 10:48:30;0,055;0,815;0,019;0,070;0,300;224,90;50,00;3839,761;1414,329;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_46_03_2f_00_3a_97_11_00_15_94_b9_;0
2024-05-09 10:49:32;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3839,761;1438,656;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_97_11_00_15_f3_c0_;0
2024-05-09 10:50:33;0,054;0,799;0,019;0,070;0,300;225,10;50,00;3839,762;1388,419;'01_03_14_08_cb_00_03_01_f4_00_36_00_13_00_46_03_1f_00_3a_97_12_00_15_2f_83_;0
2024-05-09 10:51:35;0,054;0,806;0,017;0,070;0,300;223,10;50,00;3839,763;1414,498;'01_03_14_08_b7_00_03_01_f4_00_36_00_11_00_46_03_26_00_3a_97_13_00_15_95_62_;0
2024-05-09 10:53:27;0,055;0,817;0,018;0,071;0,300;224,20;50,00;3839,765;1410,096;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_47_03_31_00_3a_97_15_00_15_84_30_;0
2024-05-09 10:54:29;0,055;0,811;0,019;0,072;0,300;225,90;50,00;3839,766;1405,890;'01_03_14_08_d3_00_03_01_f4_00_37_00_13_00_48_03_2b_00_3a_97_16_00_15_73_c2_;0
2024-05-09 10:55:30;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3839,767;1413,533;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_97_17_00_15_91_9d_;0
2024-05-09 10:56:32;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3839,768;1393,153;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_3a_97_18_00_15_42_01_;0
2024-05-09 10:57:32;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3839,769;1419,735;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_97_19_00_15_a9_d7_;0
2024-05-09 10:58:34;0,055;0,825;0,017;0,070;0,300;222,00;50,00;3839,770;1428,422;'01_03_14_08_ac_00_03_01_f4_00_37_00_11_00_46_03_39_00_3a_97_1a_00_15_cb_c6_;0
2024-05-09 10:59:41;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3839,771;1385,809;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_97_1b_00_15_25_51_;0
2024-05-09 11:00:42;0,056;0,819;0,022;0,073;0,300;227,90;50,00;3839,772;1408,422;'01_03_14_08_e7_00_03_01_f4_00_38_00_16_00_49_03_33_00_3a_97_1c_00_15_7d_a6_;0
2024-05-09 11:01:44;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3839,773;1383,560;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_97_1d_00_15_1c_88_;0
2024-05-09 11:02:45;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3839,774;1402,070;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_3a_97_1e_00_15_64_d6_;0
2024-05-09 11:03:46;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3839,775;1423,796;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_97_1f_00_15_b9_b4_;0
2024-05-09 11:04:53;0,055;0,821;0,019;0,070;0,300;223,20;50,00;3839,776;1382,784;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_97_20_00_15_19_80_;0
2024-05-09 11:05:54;0,055;0,825;0,018;0,071;0,300;222,00;49,90;3839,777;1441,757;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_97_21_00_15_ff_dd_;0
2024-05-09 11:06:55;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3839,778;1416,429;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_3a_97_22_00_15_9c_ed_;0
2024-05-09 11:07:57;0,056;0,828;0,020;0,072;0,300;225,30;50,00;3839,779;1418,396;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_97_23_00_15_a4_9c_;0
2024-05-09 11:09:04;0,055;0,810;0,020;0,071;0,300;226,10;50,00;3839,780;1380,801;'01_03_14_08_d5_00_03_01_f4_00_37_00_14_00_47_03_2a_00_3a_97_24_00_15_11_c1_;0
2024-05-09 11:10:05;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3839,780;1434,574;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_97_24_00_15_e3_ce_;0
2024-05-09 11:11:07;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3839,781;1382,539;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_97_25_00_15_18_8b_;0
2024-05-09 11:12:08;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3839,782;1405,123;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_97_26_00_15_70_c3_;0
2024-05-09 11:13:10;0,055;0,811;0,020;0,071;0,300;225,90;50,00;3839,783;1407,369;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_97_27_00_15_79_89_;0
2024-05-09 11:14:16;0,056;0,824;0,021;0,072;0,300;226,30;50,00;3839,784;1428,344;'01_03_14_08_d7_00_03_01_f4_00_38_00_15_00_48_03_38_00_3a_97_28_00_15_cb_78_;0
2024-05-09 11:15:17;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3839,785;1381,326;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_3a_97_29_00_15_13_ce_;0
2024-05-09 11:16:18;0,056;0,822;0,021;0,072;0,300;227,00;50,00;3839,786;1399,525;'01_03_14_08_de_00_03_01_f4_00_38_00_15_00_48_03_36_00_3a_97_2a_00_15_5a_e5_;0
2024-05-09 11:17:20;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3839,787;1436,373;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_97_2b_00_15_ea_d5_;0
2024-05-09 11:18:22;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3839,788;1437,441;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_97_2c_00_15_ef_01_;0
2024-05-09 11:19:23;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3839,789;1412,287;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_97_2d_00_15_8c_bf_;0
2024-05-09 11:20:25;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3839,790;1425,221;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_97_2e_00_15_bf_45_;0
2024-05-09 11:21:31;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3839,791;1411,901;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_3a_97_2f_00_15_8b_3d_;0
2024-05-09 11:22:33;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3839,792;1418,186;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_97_30_00_15_a3_ca_;0
2024-05-09 11:23:34;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3839,793;1428,583;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_3a_97_31_00_15_cc_67_;0
2024-05-09 11:24:35;0,056;0,831;0,020;0,071;0,300;224,40;50,00;3839,794;1399,284;'01_03_14_08_c4_00_03_01_f4_00_38_00_14_00_47_03_3f_00_3a_97_32_00_15_59_f4_;0
2024-05-09 11:25:37;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3839,795;1388,355;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_97_33_00_15_2f_43_;0
2024-05-09 11:26:44;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3839,796;1421,612;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_97_34_00_15_b1_2c_;0
2024-05-09 11:27:45;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3839,797;1435,340;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_97_35_00_15_e6_cc_;0
2024-05-09 11:28:46;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3839,798;1403,004;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_3a_97_36_00_15_68_7c_;0
2024-05-09 11:29:48;0,055;0,807;0,020;0,072;0,300;227,10;50,00;3839,799;1435,373;'01_03_14_08_df_00_03_01_f4_00_37_00_14_00_48_03_27_00_3a_97_37_00_15_e6_ed_;0
2024-05-09 11:30:49;0,055;0,807;0,021;0,072;0,300;227,10;50,00;3839,800;1430,034;'01_03_14_08_df_00_03_01_f4_00_37_00_15_00_48_03_27_00_3a_97_38_00_15_d2_12_;0
2024-05-09 11:31:55;0,055;0,810;0,020;0,072;0,300;226,20;50,00;3839,801;1410,163;'01_03_14_08_d6_00_03_01_f4_00_37_00_14_00_48_03_2a_00_3a_97_39_00_15_84_73_;0
2024-05-09 11:32:56;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3839,802;1384,869;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_97_3a_00_15_21_a5_;0
2024-05-09 11:33:57;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3839,803;1383,603;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_97_3b_00_15_1c_b3_;0
2024-05-09 11:34:59;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3839,804;1430,328;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_97_3c_00_15_d3_38_;0
2024-05-09 11:36:01;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3839,805;1396,352;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_97_3d_00_15_4e_80_;0
2024-05-09 11:37:08;0,055;0,812;0,021;0,072;0,300;225,70;50,00;3839,806;1434,170;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_48_03_2c_00_3a_97_3e_00_15_e2_3a_;0
2024-05-09 11:38:09;0,055;0,830;0,017;0,069;0,300;220,80;50,00;3839,807;1420,140;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_45_03_3e_00_3a_97_3f_00_15_ab_6c_;0
2024-05-09 11:39:11;0,055;0,826;0,018;0,069;0,300;221,80;50,00;3839,808;1395,689;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_45_03_3a_00_3a_97_40_00_15_4b_e9_;0
2024-05-09 11:40:12;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3839,808;1420,576;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_97_40_00_15_ad_20_;0
2024-05-09 11:41:14;0,055;0,819;0,018;0,070;0,300;223,60;50,00;3839,809;1432,466;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_46_03_33_00_3a_97_41_00_15_db_92_;0
2024-05-09 11:42:20;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3839,810;1396,400;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_97_42_00_15_4e_b0_;0
2024-05-09 11:43:23;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3839,811;1411,524;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_97_43_00_15_89_c4_;0
2024-05-09 11:44:24;0,055;0,809;0,020;0,072;0,300;226,60;50,00;3839,812;1389,626;'01_03_14_08_da_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_97_44_00_15_34_3a_;0
2024-05-09 11:45:26;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3839,813;1392,413;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_97_45_00_15_3f_1d_;0
2024-05-09 11:46:27;0,055;0,821;0,018;0,071;0,300;223,10;50,00;3839,814;1419,238;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_47_03_35_00_3a_97_46_00_15_a7_e6_;0
2024-05-09 11:47:33;0,055;0,810;0,021;0,072;0,300;226,30;50,00;3839,815;1432,939;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_48_03_2a_00_3a_97_47_00_15_dd_6b_;0
2024-05-09 11:48:35;0,055;0,817;0,018;0,071;0,300;224,20;50,00;3839,816;1381,858;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_47_03_31_00_3a_97_48_00_15_15_e2_;0
2024-05-09 11:49:36;0,055;0,817;0,019;0,072;0,300;224,30;50,00;3839,817;1391,826;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_48_03_31_00_3a_97_49_00_15_3c_d2_;0
2024-05-09 11:50:37;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3839,818;1412,386;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_97_4a_00_15_8d_22_;0
2024-05-09 11:51:39;0,056;0,822;0,022;0,073;0,300;227,00;50,00;3839,819;1378,799;'01_03_14_08_de_00_03_01_f4_00_38_00_16_00_49_03_36_00_3a_97_4b_00_15_09_ef_;0
2024-05-09 11:53:30;0,055;0,813;0,020;0,072;0,300;225,40;50,00;3839,821;1414,155;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_48_03_2d_00_3a_97_4d_00_15_94_0b_;0
2024-05-09 11:54:31;0,055;0,817;0,018;0,071;0,300;224,20;50,00;3839,822;1439,203;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_47_03_31_00_3a_97_4e_00_15_f5_e3_;0
2024-05-09 11:55:33;0,084;0,934;0,005;0,109;0,400;224,70;50,00;3839,823;1380,769;'01_03_14_08_c7_00_04_01_f4_00_54_00_05_00_6d_03_a6_00_3a_97_4f_00_15_11_a1_;0
2024-05-09 11:56:34;0,072;0,797;0,006;0,091;0,400;225,80;49,90;3839,824;1391,576;'01_03_14_08_d2_00_04_01_f3_00_48_00_06_00_5b_03_1d_00_3a_97_50_00_15_3b_d8_;0
2024-05-09 11:57:41;0,072;0,794;0,007;0,092;0,400;226,50;50,00;3839,825;1433,395;'01_03_14_08_d9_00_04_01_f4_00_48_00_07_00_5c_03_1a_00_3a_97_51_00_15_df_33_;0
2024-05-09 11:58:43;0,094;0,827;0,014;0,116;0,500;227,20;50,00;3839,827;1403,187;'01_03_14_08_e0_00_05_01_f4_00_5e_00_0e_00_74_03_3b_00_3a_97_53_00_15_69_33_;0
2024-05-09 11:59:44;0,181;0,892;0,039;0,217;0,900;225,40;50,00;3839,830;1387,322;'01_03_14_08_ce_00_09_01_f4_00_b5_00_27_00_d9_03_7c_00_3a_97_56_00_15_2b_3a_;0
2024-05-09 12:00:51;0,196;0,873;0,038;0,236;1,000;224,50;50,00;3839,833;1432,369;'01_03_14_08_c5_00_0a_01_f4_00_c4_00_26_00_ec_03_69_00_3a_97_59_00_15_db_31_;0
2024-05-09 12:01:53;0,200;0,890;0,040;0,241;1,000;224,70;50,00;3839,837;1405,437;'01_03_14_08_c7_00_0a_01_f4_00_c8_00_28_00_f1_03_7a_00_3a_97_5d_00_15_71_fd_;0
2024-05-09 12:02:54;0,216;0,877;0,051;0,260;1,100;223,80;50,00;3839,841;1386,451;'01_03_14_08_be_00_0b_01_f4_00_d8_00_33_01_04_03_6d_00_3a_97_61_00_15_27_d3_;0
2024-05-09 12:03:55;0,209;0,844;0,046;0,252;1,100;225,00;50,00;3839,844;1437,071;'01_03_14_08_ca_00_0b_01_f4_00_d1_00_2e_00_fc_03_4c_00_3a_97_64_00_15_ed_8f_;0
2024-05-09 12:04:57;0,224;0,831;0,056;0,269;1,200;224,40;50,00;3839,848;1435,387;'01_03_14_08_c4_00_0c_01_f4_00_e0_00_38_01_0d_03_3f_00_3a_97_68_00_15_e6_fb_;0
2024-05-09 12:05:58;0,220;0,884;0,055;0,264;1,100;226,10;50,00;3839,852;1394,760;'01_03_14_08_d5_00_0b_01_f4_00_dc_00_37_01_08_03_74_00_3a_97_6c_00_15_48_48_;0
2024-05-09 12:07:05;0,220;0,882;0,054;0,265;1,100;226,60;50,00;3839,856;1421,815;'01_03_14_08_da_00_0b_01_f4_00_dc_00_36_01_09_03_72_00_3a_97_70_00_15_b1_f7_;0
2024-05-09 12:08:07;0,205;0,830;0,044;0,247;1,100;224,50;50,00;3839,859;1380,173;'01_03_14_08_c5_00_0b_01_f4_00_cd_00_2c_00_f7_03_3e_00_3a_97_73_00_15_0f_4d_;0
2024-05-09 12:09:08;0,227;0,856;0,059;0,272;1,200;220,90;50,00;3839,863;1379,560;'01_03_14_08_a1_00_0c_01_f4_00_e3_00_3b_01_10_03_58_00_3a_97_77_00_15_0c_e8_;0
2024-05-09 12:10:10;0,207;0,834;0,045;0,248;1,100;225,40;50,00;3839,867;1431,331;'01_03_14_08_ce_00_0b_01_f4_00_cf_00_2d_00_f8_03_42_00_3a_97_7b_00_15_d7_23_;0
2024-05-09 12:11:11;0,209;0,852;0,045;0,251;1,100;223,00;50,00;3839,870;1389,735;'01_03_14_08_b6_00_0b_01_f4_00_d1_00_2d_00_fb_03_54_00_3a_97_7e_00_15_34_a7_;0
2024-05-09 12:12:13;0,243;0,838;0,066;0,290;1,300;223,00;50,00;3839,874;1389,904;'01_03_14_08_b6_00_0d_01_f4_00_f3_00_42_01_22_03_46_00_3a_97_82_00_15_35_50_;0
2024-05-09 12:13:19;0,230;0,861;0,059;0,275;1,200;222,60;50,00;3839,878;1413,225;'01_03_14_08_b2_00_0c_01_f4_00_e6_00_3b_01_13_03_5d_00_3a_97_86_00_15_90_69_;0
2024-05-09 12:14:20;0,222;0,909;0,052;0,265;1,100;222,00;49,90;3839,882;1378,162;'01_03_14_08_ac_00_0b_01_f3_00_de_00_34_01_09_03_8d_00_3a_97_8a_00_15_07_72_;0
2024-05-09 12:15:22;0,238;0,892;0,063;0,284;1,200;222,20;50,00;3839,886;1424,563;'01_03_14_08_ae_00_0c_01_f4_00_ee_00_3f_01_1c_03_7c_00_3a_97_8e_00_15_bc_b3_;0
2024-05-09 12:16:24;0,241;0,903;0,064;0,287;1,200;222,40;50,00;3839,890;1391,914;'01_03_14_08_b0_00_0c_01_f4_00_f1_00_40_01_1f_03_87_00_3a_97_92_00_15_3d_2a_;0
2024-05-09 12:17:30;0,222;0,905;0,051;0,265;1,100;222,80;50,00;3839,894;1439,904;'01_03_14_08_b4_00_0b_01_f4_00_de_00_33_01_09_03_89_00_3a_97_96_00_15_f8_a0_;0
2024-05-09 12:18:32;0,222;0,907;0,050;0,265;1,100;222,30;50,00;3839,898;1408,377;'01_03_14_08_af_00_0b_01_f4_00_de_00_32_01_09_03_8b_00_3a_97_9a_00_15_7d_79_;0
2024-05-09 12:19:34;0,222;0,899;0,051;0,266;1,100;224,40;50,00;3839,902;1416,537;'01_03_14_08_c4_00_0b_01_f4_00_de_00_33_01_0a_03_83_00_3a_97_9e_00_15_9d_59_;0
2024-05-09 12:20:36;0,207;0,843;0,042;0,248;1,100;223,10;50,00;3839,906;1376,506;'01_03_14_08_b7_00_0b_01_f4_00_cf_00_2a_00_f8_03_4b_00_3a_97_a2_00_15_00_fa_;0
2024-05-09 12:21:37;0,220;0,894;0,051;0,263;1,100;223,50;50,00;3839,910;1401,431;'01_03_14_08_bb_00_0b_01_f4_00_dc_00_33_01_07_03_7e_00_3a_97_a6_00_15_62_57_;0
2024-05-09 12:22:44;0,220;0,898;0,050;0,263;1,100;222,50;50,00;3839,914;1376,638;'01_03_14_08_b1_00_0b_01_f4_00_dc_00_32_01_07_03_82_00_3a_97_aa_00_15_01_7e_;0
2024-05-09 12:23:45;0,223;0,905;0,052;0,266;1,100;223,90;50,00;3839,918;1430,349;'01_03_14_08_bf_00_0b_01_f4_00_df_00_34_01_0a_03_89_00_3a_97_ae_00_15_d3_4d_;0
2024-05-09 12:24:46;0,236;0,884;0,061;0,281;1,200;222,40;50,00;3839,922;1403,135;'01_03_14_08_b0_00_0c_01_f4_00_ec_00_3d_01_19_03_74_00_3a_97_b2_00_15_68_ff_;0
2024-05-09 12:25:47;0,220;0,907;0,049;0,261;1,100;220,40;50,00;3839,925;1383,158;'01_03_14_08_9c_00_0b_01_f4_00_dc_00_31_01_05_03_8b_00_3a_97_b5_00_15_1a_f6_;0
2024-05-09 12:26:48;0,236;0,885;0,062;0,281;1,200;222,10;50,00;3839,929;1436,887;'01_03_14_08_ad_00_0c_01_f4_00_ec_00_3e_01_19_03_75_00_3a_97_b9_00_15_ec_d7_;0
2024-05-09 12:27:51;0,228;0,853;0,057;0,272;1,200;222,60;50,00;3839,933;1405,038;'01_03_14_08_b2_00_0c_01_f4_00_e4_00_39_01_10_03_55_00_3a_97_bd_00_15_70_6e_;0
2024-05-09 12:28:57;0,228;0,850;0,055;0,272;1,200;223,50;50,00;3839,937;1387,523;'01_03_14_08_bb_00_0c_01_f4_00_e4_00_37_01_10_03_52_00_3a_97_c1_00_15_2c_03_;0
2024-05-09 12:29:58;0,230;0,864;0,057;0,273;1,200;221,80;50,00;3839,941;1423,620;'01_03_14_08_aa_00_0c_01_f4_00_e6_00_39_01_11_03_60_00_3a_97_c5_00_15_b9_04_;0
2024-05-09 12:31:00;0,228;0,855;0,056;0,272;1,200;222,10;50,00;3839,945;1410,206;'01_03_14_08_ad_00_0c_01_f4_00_e4_00_38_01_10_03_57_00_3a_97_c9_00_15_84_9e_;0
2024-05-09 12:32:01;0,221;0,839;0,054;0,264;1,200;219,50;50,00;3839,949;1389,474;'01_03_14_08_93_00_0c_01_f4_00_dd_00_36_01_08_03_47_00_3a_97_cd_00_15_33_a2_;0
2024-05-09 12:33:08;0,239;0,901;0,064;0,284;1,200;220,90;50,00;3839,953;1387,247;'01_03_14_08_a1_00_0c_01_f4_00_ef_00_40_01_1c_03_85_00_3a_97_d1_00_15_2a_ef_;0
2024-05-09 12:34:10;0,222;0,838;0,053;0,266;1,200;220,70;50,00;3839,957;1418,195;'01_03_14_08_9f_00_0c_01_f4_00_de_00_35_01_0a_03_46_00_3a_97_d5_00_15_a3_d3_;0
2024-05-09 12:35:11;0,223;0,840;0,055;0,266;1,200;221,20;50,00;3839,961;1403,912;'01_03_14_08_a4_00_0c_01_f4_00_df_00_37_01_0a_03_48_00_3a_97_d9_00_15_6c_08_;0
2024-05-09 12:36:12;0,222;0,907;0,054;0,265;1,100;222,50;50,00;3839,965;1406,582;'01_03_14_08_b1_00_0b_01_f4_00_de_00_36_01_09_03_8b_00_3a_97_dd_00_15_76_76_;0
2024-05-09 12:37:14;0,222;0,910;0,054;0,265;1,100;221,60;50,00;3839,969;1439,780;'01_03_14_08_a8_00_0b_01_f4_00_de_00_36_01_09_03_8e_00_3a_97_e1_00_15_f8_24_;0
2024-05-09 12:38:20;0,221;0,899;0,054;0,264;1,100;223,40;50,00;3839,973;1429,517;'01_03_14_08_ba_00_0b_01_f4_00_dd_00_36_01_08_03_83_00_3a_97_e5_00_15_d0_0d_;0
2024-05-09 12:39:22;0,224;0,906;0,057;0,268;1,100;224,70;50,00;3839,977;1420,545;'01_03_14_08_c7_00_0b_01_f4_00_e0_00_39_01_0c_03_8a_00_3a_97_e9_00_15_ad_01_;0
2024-05-09 12:40:24;0,223;0,896;0,056;0,267;1,100;226,20;50,00;3839,980;1415,436;'01_03_14_08_d6_00_0b_01_f4_00_df_00_38_01_0b_03_80_00_3a_97_ec_00_15_99_0c_;0
2024-05-09 12:41:25;0,224;0,904;0,056;0,269;1,100;225,20;50,00;3839,984;1437,775;'01_03_14_08_cc_00_0b_01_f4_00_e0_00_38_01_0d_03_88_00_3a_97_f0_00_15_f0_4f_;0
2024-05-09 12:42:27;0,222;0,895;0,055;0,267;1,100;225,30;50,00;3839,988;1394,295;'01_03_14_08_cd_00_0b_01_f4_00_de_00_37_01_0b_03_7f_00_3a_97_f4_00_15_46_77_;0
2024-05-09 12:43:34;0,205;0,830;0,044;0,247;1,100;224,30;50,00;3839,992;1439,727;'01_03_14_08_c3_00_0b_01_f4_00_cd_00_2c_00_f7_03_3e_00_3a_97_f8_00_15_f7_ef_;0
2024-05-09 12:44:36;0,220;0,896;0,054;0,264;1,100;223,20;50,00;3839,996;1395,187;'01_03_14_08_b8_00_0b_01_f4_00_dc_00_36_01_08_03_80_00_3a_97_fc_00_15_49_f3_;0
2024-05-09 12:45:37;0,221;0,891;0,054;0,265;1,100;225,40;50,00;3840,000;1383,754;'01_03_14_08_ce_00_0b_01_f4_00_dd_00_36_01_09_03_7b_00_3a_98_00_00_15_1d_4a_;0
2024-05-09 12:46:38;0,227;0,841;0,059;0,272;1,200;224,80;50,00;3840,003;1380,210;'01_03_14_08_c8_00_0c_01_f4_00_e3_00_3b_01_10_03_49_00_3a_98_03_00_15_0f_72_;0
2024-05-09 12:47:40;0,222;0,903;0,055;0,266;1,100;223,40;50,00;3840,007;1388,208;'01_03_14_08_ba_00_0b_01_f4_00_de_00_37_01_0a_03_87_00_3a_98_07_00_15_2e_b0_;0
2024-05-09 12:48:46;0,221;0,902;0,053;0,265;1,100;222,60;50,00;3840,011;1377,945;'01_03_14_08_b2_00_0b_01_f4_00_dd_00_35_01_09_03_86_00_3a_98_0b_00_15_06_99_;0
2024-05-09 12:49:47;0,221;0,906;0,055;0,265;1,100;221,70;50,00;3840,015;1434,118;'01_03_14_08_a9_00_0b_01_f4_00_dd_00_37_01_09_03_8a_00_3a_98_0f_00_15_e2_06_;0
2024-05-09 12:50:49;0,223;0,834;0,057;0,267;1,200;222,60;50,00;3840,019;1413,137;'01_03_14_08_b2_00_0c_01_f4_00_df_00_39_01_0b_03_42_00_3a_98_13_00_15_90_11_;0
2024-05-09 12:51:50;0,226;0,844;0,057;0,270;1,200;223,00;50,00;3840,023;1417,933;'01_03_14_08_b6_00_0c_01_f4_00_e2_00_39_01_0e_03_4c_00_3a_98_17_00_15_a2_cd_;0
2024-05-09 12:53:33;0,225;0,844;0,058;0,270;1,200;221,90;50,00;3840,029;1401,382;'01_03_14_08_ab_00_0c_01_f4_00_e1_00_3a_01_0e_03_4c_00_3a_98_1d_00_15_62_26_;0
2024-05-09 12:54:34;0,225;0,848;0,056;0,268;1,200;221,00;50,00;3840,033;1421,998;'01_03_14_08_a2_00_0c_01_f4_00_e1_00_38_01_0c_03_50_00_3a_98_21_00_15_b2_ae_;0
2024-05-09 12:55:35;0,224;0,843;0,057;0,269;1,200;221,30;50,00;3840,037;1435,383;'01_03_14_08_a5_00_0c_01_f4_00_e0_00_39_01_0d_03_4b_00_3a_98_25_00_15_e6_f7_;0
2024-05-09 12:56:36;0,220;0,906;0,054;0,263;1,100;220,70;50,00;3840,040;1433,500;'01_03_14_08_9f_00_0b_01_f4_00_dc_00_36_01_07_03_8a_00_3a_98_28_00_15_df_9c_;0
2024-05-09 12:57:37;0,223;0,830;0,055;0,268;1,200;223,80;50,00;3840,044;1383,507;'01_03_14_08_be_00_0c_01_f4_00_df_00_37_01_0c_03_3e_00_3a_98_2c_00_15_1c_53_;0
2024-05-09 12:58:38;0,226;0,846;0,058;0,271;1,200;222,60;50,00;3840,048;1426,146;'01_03_14_08_b2_00_0c_01_f4_00_e2_00_3a_01_0f_03_4e_00_3a_98_30_00_15_c2_e2_;0
2024-05-09 12:59:40;0,223;0,829;0,056;0,269;1,200;223,90;50,00;3840,052;1421,100;'01_03_14_08_bf_00_0c_01_f4_00_df_00_38_01_0d_03_3d_00_3a_98_34_00_15_af_2c_;0
2024-05-09 13:00:46;0,225;0,836;0,057;0,270;1,200;224,20;50,00;3840,056;1422,588;'01_03_14_08_c2_00_0c_01_f4_00_e1_00_39_01_0e_03_44_00_3a_98_38_00_15_b4_fc_;0
2024-05-09 13:01:48;0,225;0,827;0,059;0,272;1,200;226,50;50,00;3840,060;1413,892;'01_03_14_08_d9_00_0c_01_f4_00_e1_00_3b_01_10_03_3b_00_3a_98_3c_00_15_93_04_;0
2024-05-09 13:02:49;0,224;0,830;0,057;0,269;1,200;224,80;50,00;3840,064;1401,482;'01_03_14_08_c8_00_0c_01_f4_00_e0_00_39_01_0d_03_3e_00_3a_98_40_00_15_62_8a_;0
2024-05-09 13:03:51;0,224;0,831;0,058;0,269;1,200;224,50;50,00;3840,067;1418,147;'01_03_14_08_c5_00_0c_01_f4_00_e0_00_3a_01_0d_03_3f_00_3a_98_43_00_15_a3_a3_;0
2024-05-09 13:04:57;0,227;0,846;0,059;0,273;1,200;223,50;50,00;3840,071;1387,192;'01_03_14_08_bb_00_0c_01_f4_00_e3_00_3b_01_11_03_4e_00_3a_98_47_00_15_2a_b8_;0
2024-05-09 13:05:59;0,224;0,832;0,058;0,270;1,200;224,30;50,00;3840,075;1388,766;'01_03_14_08_c3_00_0c_01_f4_00_e0_00_3a_01_0e_03_40_00_3a_98_4b_00_15_30_de_;0
2024-05-09 13:07:00;0,223;0,898;0,057;0,269;1,100;225,70;50,00;3840,079;1430,482;'01_03_14_08_d1_00_0b_01_f4_00_df_00_39_01_0d_03_82_00_3a_98_4f_00_15_d3_d2_;0
2024-05-09 13:08:01;0,206;0,907;0,045;0,248;1,000;226,90;50,00;3840,083;1433,253;'01_03_14_08_dd_00_0a_01_f4_00_ce_00_2d_00_f8_03_8b_00_3a_98_53_00_15_de_a5_;0
2024-05-09 13:09:02;0,214;0,857;0,049;0,258;1,100;227,00;50,00;3840,087;1382,804;'01_03_14_08_de_00_0b_01_f4_00_d6_00_31_01_02_03_59_00_3a_98_57_00_15_19_94_;0
2024-05-09 13:10:04;0,208;0,835;0,044;0,249;1,100;226,30;50,00;3840,091;1441,168;'01_03_14_08_d7_00_0b_01_f4_00_d0_00_2c_00_f9_03_43_00_3a_98_5b_00_15_fd_90_;0
2024-05-09 13:11:05;0,208;0,910;0,045;0,251;1,000;228,40;50,00;3840,094;1397,872;'01_03_14_08_ec_00_0a_01_f4_00_d0_00_2d_00_fb_03_8e_00_3a_98_5e_00_15_54_70_;0
2024-05-09 13:12:11;0,213;0,844;0,049;0,256;1,100;229,40;50,00;3840,098;1390,686;'01_03_14_08_f6_00_0b_01_f4_00_d5_00_31_01_00_03_4c_00_3a_98_62_00_15_38_5e_;0
2024-05-09 13:13:12;0,208;0,906;0,046;0,250;1,000;229,50;50,00;3840,102;1437,775;'01_03_14_08_f7_00_0a_01_f4_00_d0_00_2e_00_fa_03_8a_00_3a_98_66_00_15_f0_4f_;0
2024-05-09 13:14:14;0,204;0,891;0,043;0,245;1,000;228,80;50,00;3840,106;1383,063;'01_03_14_08_f0_00_0a_01_f4_00_cc_00_2b_00_f5_03_7b_00_3a_98_6a_00_15_1a_97_;0
2024-05-09 13:15:15;0,205;0,897;0,044;0,247;1,000;228,40;50,00;3840,109;1386,334;'01_03_14_08_ec_00_0a_01_f4_00_cd_00_2c_00_f7_03_81_00_3a_98_6d_00_15_27_5e_;0
2024-05-09 13:16:16;0,202;0,888;0,043;0,244;1,000;227,30;50,00;3840,112;1439,033;'01_03_14_08_e1_00_0a_01_f4_00_ca_00_2b_00_f4_03_78_00_3a_98_70_00_15_f5_39_;0
2024-05-09 13:17:17;0,203;0,897;0,043;0,245;1,000;226,20;50,00;3840,116;1386,646;'01_03_14_08_d6_00_0a_01_f4_00_cb_00_2b_00_f5_03_81_00_3a_98_74_00_15_28_96_;0
2024-05-09 13:18:18;0,210;0,845;0,048;0,253;1,100;225,80;49,90;3840,120;1390,150;'01_03_14_08_d2_00_0b_01_f3_00_d2_00_30_00_fd_03_4d_00_3a_98_78_00_15_36_46_;0
2024-05-09 13:19:25;0,225;0,904;0,056;0,270;1,100;226,10;50,00;3840,124;1392,543;'01_03_14_08_d5_00_0b_01_f4_00_e1_00_38_01_0e_03_88_00_3a_98_7c_00_15_3f_9f_;0
2024-05-09 13:20:27;0,222;0,897;0,054;0,266;1,100;224,80;50,00;3840,128;1433,366;'01_03_14_08_c8_00_0b_01_f4_00_de_00_36_01_0a_03_81_00_3a_98_80_00_15_df_16_;0
2024-05-09 13:21:28;0,225;0,840;0,056;0,270;1,200;223,20;50,00;3840,132;1408,246;'01_03_14_08_b8_00_0c_01_f4_00_e1_00_38_01_0e_03_48_00_3a_98_84_00_15_7c_f6_;0
2024-05-09 13:22:30;0,225;0,841;0,057;0,269;1,200;222,70;50,00;3840,135;1387,039;'01_03_14_08_b3_00_0c_01_f4_00_e1_00_39_01_0d_03_49_00_3a_98_87_00_15_2a_1f_;0
2024-05-09 13:23:32;0,226;0,842;0,056;0,269;1,200;223,50;50,00;3840,139;1391,170;'01_03_14_08_bb_00_0c_01_f4_00_e2_00_38_01_0d_03_4a_00_3a_98_8b_00_15_3a_42_;0
2024-05-09 13:24:39;0,225;0,908;0,056;0,269;1,100;225,10;50,00;3840,143;1388,726;'01_03_14_08_cb_00_0b_01_f4_00_e1_00_38_01_0d_03_8c_00_3a_98_8f_00_15_30_b6_;0
2024-05-09 13:25:40;0,223;0,902;0,056;0,269;1,100;224,60;50,00;3840,147;1385,123;'01_03_14_08_c6_00_0b_01_f4_00_df_00_38_01_0d_03_86_00_3a_98_93_00_15_22_a3_;0
2024-05-09 13:26:41;0,223;0,830;0,056;0,269;1,200;223,80;50,00;3840,151;1397,234;'01_03_14_08_be_00_0c_01_f4_00_df_00_38_01_0d_03_3e_00_3a_98_97_00_15_51_f2_;0
2024-05-09 13:27:43;0,223;0,899;0,055;0,268;1,100;225,50;50,00;3840,155;1381,496;'01_03_14_08_cf_00_0b_01_f4_00_df_00_37_01_0c_03_83_00_3a_98_9b_00_15_14_78_;0
2024-05-09 13:28:50;0,223;0,893;0,055;0,268;1,100;227,00;50,00;3840,159;1422,153;'01_03_14_08_de_00_0b_01_f4_00_df_00_37_01_0c_03_7d_00_3a_98_9f_00_15_b3_49_;0
2024-05-09 13:29:51;0,226;0,903;0,057;0,271;1,100;227,30;50,00;3840,163;1393,662;'01_03_14_08_e1_00_0b_01_f4_00_e2_00_39_01_0f_03_87_00_3a_98_a3_00_15_43_fe_;0
2024-05-09 13:30:52;0,222;0,888;0,055;0,267;1,100;227,20;50,00;3840,167;1402,584;'01_03_14_08_e0_00_0b_01_f4_00_de_00_37_01_0b_03_78_00_3a_98_a7_00_15_66_d8_;0
2024-05-09 13:31:54;0,223;0,893;0,055;0,268;1,100;227,00;50,00;3840,171;1438,343;'01_03_14_08_de_00_0b_01_f4_00_df_00_37_01_0c_03_7d_00_3a_98_ab_00_15_f2_87_;0
2024-05-09 13:32:55;0,224;0,897;0,057;0,270;1,100;226,80;50,00;3840,174;1433,414;'01_03_14_08_dc_00_0b_01_f4_00_e0_00_39_01_0e_03_81_00_3a_98_ae_00_15_df_46_;0
2024-05-09 13:33:57;0,224;0,895;0,056;0,269;1,100;227,40;50,00;3840,178;1389,742;'01_03_14_08_e2_00_0b_01_f4_00_e0_00_38_01_0d_03_7f_00_3a_98_b2_00_15_34_ae_;0
2024-05-09 13:34:58;0,223;0,896;0,056;0,269;1,100;226,20;50,00;3840,182;1413,547;'01_03_14_08_d6_00_0b_01_f4_00_df_00_38_01_0d_03_80_00_3a_98_b6_00_15_91_ab_;0
2024-05-09 13:36:04;0,225;0,901;0,058;0,271;1,100;226,90;50,00;3840,186;1435,435;'01_03_14_08_dd_00_0b_01_f4_00_e1_00_3a_01_0f_03_85_00_3a_98_ba_00_15_e7_2b_;0
2024-05-09 13:37:09;0,235;0,866;0,062;0,281;1,200;226,10;50,00;3840,190;1411,822;'01_03_14_08_d5_00_0c_01_f4_00_eb_00_3e_01_19_03_62_00_3a_98_be_00_15_8a_ee_;0
2024-05-09 13:38:07;0,230;0,849;0,058;0,275;1,200;225,70;50,00;3840,194;1425,880;'01_03_14_08_d1_00_0c_01_f4_00_e6_00_3a_01_13_03_51_00_3a_98_c2_00_15_c1_d8_;0
2024-05-09 13:39:08;0,232;0,853;0,059;0,277;1,200;226,40;50,00;3840,198;1385,366;'01_03_14_08_d8_00_0c_01_f4_00_e8_00_3b_01_15_03_55_00_3a_98_c6_00_15_23_96_;0
2024-05-09 13:40:15;0,226;0,831;0,055;0,271;1,200;226,50;50,00;3840,202;1409,109;'01_03_14_08_d9_00_0c_01_f4_00_e2_00_37_01_0f_03_3f_00_3a_98_ca_00_15_80_55_;0
2024-05-09 13:41:17;0,230;0,848;0,058;0,275;1,200;225,90;50,00;3840,206;1403,043;'01_03_14_08_d3_00_0c_01_f4_00_e6_00_3a_01_13_03_50_00_3a_98_ce_00_15_68_a3_;0
2024-05-09 13:42:19;0,236;0,865;0,062;0,282;1,200;227,10;50,00;3840,210;1441,181;'01_03_14_08_df_00_0c_01_f4_00_ec_00_3e_01_1a_03_61_00_3a_98_d2_00_15_fd_9d_;0
2024-05-09 13:43:20;0,233;0,852;0,061;0,278;1,200;227,70;50,00;3840,214;1399,747;'01_03_14_08_e5_00_0c_01_f4_00_e9_00_3d_01_16_03_54_00_3a_98_d6_00_15_5b_c3_;0
2024-05-09 13:44:21;0,228;0,835;0,056;0,272;1,200;227,40;50,00;3840,218;1400,980;'01_03_14_08_e2_00_0c_01_f4_00_e4_00_38_01_10_03_43_00_3a_98_da_00_15_60_94_;0
2024-05-09 13:45:28;0,227;0,838;0,056;0,271;1,200;225,70;50,00;3840,222;1439,842;'01_03_14_08_d1_00_0c_01_f4_00_e3_00_38_01_0f_03_46_00_3a_98_de_00_15_f8_62_;0
2024-05-09 13:46:28;0,228;0,842;0,055;0,272;1,200;225,60;50,00;3840,226;1408,753;'01_03_14_08_d0_00_0c_01_f4_00_e4_00_37_01_10_03_4a_00_3a_98_e2_00_15_7e_f1_;0
2024-05-09 13:47:30;0,230;0,848;0,057;0,275;1,200;225,90;50,00;3840,230;1435,631;'01_03_14_08_d3_00_0c_01_f4_00_e6_00_39_01_13_03_50_00_3a_98_e6_00_15_e7_ef_;0
2024-05-09 13:48:32;0,211;0,843;0,045;0,254;1,100;227,50;50,00;3840,234;1424,716;'01_03_14_08_e3_00_0b_01_f4_00_d3_00_2d_00_fe_03_4b_00_3a_98_ea_00_15_bd_4c_;0
2024-05-09 13:49:34;0,208;0,846;0,042;0,250;1,100;223,50;50,00;3840,238;1423,255;'01_03_14_08_bb_00_0b_01_f4_00_d0_00_2a_00_fa_03_4e_00_3a_98_ee_00_15_b7_97_;0
2024-05-09 13:50:40;0,208;0,842;0,042;0,248;1,100;224,50;50,00;3840,241;1436,371;'01_03_14_08_c5_00_0b_01_f4_00_d0_00_2a_00_f8_03_4a_00_3a_98_f1_00_15_ea_d3_;0
2024-05-09 13:51:42;0,228;0,848;0,055;0,271;1,200;223,90;50,00;3840,246;1425,433;'01_03_14_08_bf_00_0c_01_f4_00_e4_00_37_01_0f_03_50_00_3a_98_f6_00_15_c0_19_;0
2024-05-09 13:53:35;0,230;0,854;0,058;0,274;1,200;224,20;50,00;3840,253;1378,819;'01_03_14_08_c2_00_0c_01_f4_00_e6_00_3a_01_12_03_56_00_3a_98_fd_00_15_0a_03_;0
2024-05-09 13:54:36;0,228;0,852;0,056;0,271;1,200;222,90;50,00;3840,257;1416,730;'01_03_14_08_b5_00_0c_01_f4_00_e4_00_38_01_0f_03_54_00_3a_99_01_00_15_9e_1a_;0
2024-05-09 13:55:38;0,236;0,877;0,060;0,281;1,200;224,20;50,00;3840,260;1385,663;'01_03_14_08_c2_00_0c_01_f4_00_ec_00_3c_01_19_03_6d_00_3a_99_04_00_15_24_bf_;0
2024-05-09 13:56:39;0,243;0,846;0,061;0,288;1,300;220,70;50,00;3840,265;1382,845;'01_03_14_08_9f_00_0d_01_f4_00_f3_00_3d_01_20_03_4e_00_3a_99_09_00_15_19_bd_;0
2024-05-09 13:57:41;0,229;0,861;0,055;0,272;1,200;221,40;50,00;3840,268;1419,515;'01_03_14_08_a6_00_0c_01_f4_00_e5_00_37_01_10_03_5d_00_3a_99_0c_00_15_a8_fb_;0
2024-05-09 13:58:42;0,235;0,890;0,059;0,279;1,200;219,80;50,00;3840,272;1408,725;'01_03_14_08_96_00_0c_01_f4_00_eb_00_3b_01_17_03_7a_00_3a_99_10_00_15_7e_d5_;0
2024-05-09 13:59:48;0,235;0,885;0,059;0,280;1,200;221,10;50,00;3840,276;1376,812;'01_03_14_08_a3_00_0c_01_f4_00_eb_00_3b_01_18_03_75_00_3a_99_14_00_15_02_2c_;0
2024-05-09 14:00:50;0,245;0,845;0,063;0,290;1,300;222,90;50,00;3840,280;1405,368;'01_03_14_08_b5_00_0d_01_f4_00_f5_00_3f_01_22_03_4d_00_3a_99_18_00_15_71_b8_;0
2024-05-09 14:01:51;0,221;0,898;0,052;0,265;1,100;223,70;50,00;3840,284;1417,544;'01_03_14_08_bd_00_0b_01_f4_00_dd_00_34_01_09_03_82_00_3a_99_1c_00_15_a1_48_;0
2024-05-09 14:02:53;0,244;0,906;0,064;0,290;1,200;224,40;50,00;3840,288;1435,722;'01_03_14_08_c4_00_0c_01_f4_00_f4_00_40_01_22_03_8a_00_3a_99_20_00_15_e8_4a_;0
2024-05-09 14:04:00;0,234;0,872;0,059;0,279;1,200;223,60;50,00;3840,292;1384,325;'01_03_14_08_bc_00_0c_01_f4_00_ea_00_3b_01_17_03_68_00_3a_99_24_00_15_1f_85_;0
2024-05-09 14:05:01;0,230;0,854;0,059;0,275;1,200;224,40;50,00;3840,297;1428,003;'01_03_14_08_c4_00_0c_01_f4_00_e6_00_3b_01_13_03_56_00_3a_99_29_00_15_ca_23_;0
2024-05-09 14:06:03;0,230;0,854;0,059;0,275;1,200;224,30;50,00;3840,301;1392,278;'01_03_14_08_c3_00_0c_01_f4_00_e6_00_3b_01_13_03_56_00_3a_99_2d_00_15_3e_96_;0
2024-05-09 14:07:04;0,232;0,863;0,059;0,277;1,200;223,90;50,00;3840,304;1393,444;'01_03_14_08_bf_00_0c_01_f4_00_e8_00_3b_01_15_03_5f_00_3a_99_30_00_15_43_24_;0
2024-05-09 14:08:06;0,230;0,856;0,059;0,275;1,200;223,90;50,00;3840,308;1394,955;'01_03_14_08_bf_00_0c_01_f4_00_e6_00_3b_01_13_03_58_00_3a_99_34_00_15_49_0b_;0
2024-05-09 14:09:07;0,230;0,859;0,058;0,274;1,200;222,90;50,00;3840,312;1386,685;'01_03_14_08_b5_00_0c_01_f4_00_e6_00_3a_01_12_03_5b_00_3a_99_38_00_15_28_bd_;0
2024-05-09 14:10:13;0,230;0,854;0,058;0,275;1,200;224,40;50,00;3840,316;1433,371;'01_03_14_08_c4_00_0c_01_f4_00_e6_00_3a_01_13_03_56_00_3a_99_3c_00_15_df_1b_;0
2024-05-09 14:11:15;0,231;0,856;0,059;0,277;1,200;224,70;50,00;3840,321;1427,802;'01_03_14_08_c7_00_0c_01_f4_00_e7_00_3b_01_15_03_58_00_3a_99_41_00_15_c9_5a_;0
2024-05-09 14:12:17;0,230;0,854;0,059;0,275;1,200;224,20;50,00;3840,324;1430,390;'01_03_14_08_c2_00_0c_01_f4_00_e6_00_3b_01_13_03_56_00_3a_99_44_00_15_d3_76_;0
2024-05-09 14:13:18;0,232;0,858;0,060;0,277;1,200;225,10;50,00;3840,328;1386,418;'01_03_14_08_cb_00_0c_01_f4_00_e8_00_3c_01_15_03_5a_00_3a_99_48_00_15_27_b2_;0
2024-05-09 14:14:19;0,230;0,850;0,058;0,274;1,200;225,40;49,90;3840,332;1395,275;'01_03_14_08_ce_00_0c_01_f3_00_e6_00_3a_01_12_03_52_00_3a_99_4c_00_15_4a_4b_;0
2024-05-09 14:15:25;0,232;0,858;0,060;0,278;1,200;225,30;50,00;3840,336;1391,565;'01_03_14_08_cd_00_0c_01_f4_00_e8_00_3c_01_16_03_5a_00_3a_99_50_00_15_3b_cd_;0
2024-05-09 14:16:26;0,236;0,875;0,062;0,282;1,200;224,60;49,90;3840,340;1436,628;'01_03_14_08_c6_00_0c_01_f3_00_ec_00_3e_01_1a_03_6b_00_3a_99_54_00_15_eb_d4_;0
2024-05-09 14:17:28;0,229;0,848;0,058;0,274;1,200;224,90;49,90;3840,345;1427,704;'01_03_14_08_c9_00_0c_01_f3_00_e5_00_3a_01_12_03_50_00_3a_99_59_00_15_c8_f8_;0
2024-05-09 14:18:29;0,228;0,844;0,057;0,272;1,200;225,00;50,00;3840,348;1381,083;'01_03_14_08_ca_00_0c_01_f4_00_e4_00_39_01_10_03_4c_00_3a_99_5c_00_15_12_db_;0
2024-05-09 14:19:31;0,230;0,860;0,057;0,273;1,200;222,70;50,00;3840,352;1395,858;'01_03_14_08_b3_00_0c_01_f4_00_e6_00_39_01_11_03_5c_00_3a_99_60_00_15_4c_92_;0
2024-05-09 14:20:32;0,229;0,865;0,057;0,274;1,200;220,40;50,00;3840,356;1387,633;'01_03_14_08_9c_00_0c_01_f4_00_e5_00_39_01_12_03_61_00_3a_99_64_00_15_2c_71_;0
2024-05-09 14:21:34;0,240;0,900;0,062;0,286;1,200;222,20;50,00;3840,360;1381,345;'01_03_14_08_ae_00_0c_01_f4_00_f0_00_3e_01_1e_03_84_00_3a_99_68_00_15_13_e1_;0
2024-05-09 14:22:40;0,230;0,860;0,059;0,275;1,200;222,80;50,00;3840,364;1387,325;'01_03_14_08_b4_00_0c_01_f4_00_e6_00_3b_01_13_03_5c_00_3a_99_6c_00_15_2b_3d_;0
2024-05-09 14:23:41;0,232;0,868;0,059;0,277;1,200;222,60;50,00;3840,368;1435,294;'01_03_14_08_b2_00_0c_01_f4_00_e8_00_3b_01_15_03_64_00_3a_99_70_00_15_e6_9e_;0
2024-05-09 14:24:43;0,229;0,861;0,056;0,273;1,200;221,40;49,90;3840,372;1397,348;'01_03_14_08_a6_00_0c_01_f3_00_e5_00_38_01_11_03_5d_00_3a_99_74_00_15_52_64_;0
2024-05-09 14:25:44;0,229;0,856;0,057;0,274;1,200;222,70;50,00;3840,376;1415,270;'01_03_14_08_b3_00_0c_01_f4_00_e5_00_39_01_12_03_58_00_3a_99_78_00_15_98_66_;0
2024-05-09 14:26:46;0,229;0,861;0,057;0,274;1,200;221,40;50,00;3840,380;1410,216;'01_03_14_08_a6_00_0c_01_f4_00_e5_00_39_01_12_03_5d_00_3a_99_7c_00_15_84_a8_;0
2024-05-09 14:27:48;0,234;0,886;0,059;0,278;1,200;219,90;50,00;3840,384;1409,045;'01_03_14_08_97_00_0c_01_f4_00_ea_00_3b_01_16_03_76_00_3a_99_80_00_15_80_15_;0
2024-05-09 14:28:53;0,230;0,871;0,057;0,274;1,200;219,90;50,00;3840,388;1435,745;'01_03_14_08_97_00_0c_01_f4_00_e6_00_39_01_12_03_67_00_3a_99_84_00_15_e8_61_;0
2024-05-09 14:29:55;0,229;0,860;0,057;0,274;1,200;221,70;49,90;3840,392;1426,829;'01_03_14_08_a9_00_0c_01_f3_00_e5_00_39_01_12_03_5c_00_3a_99_88_00_15_c5_8d_;0
2024-05-09 14:30:57;0,228;0,856;0,056;0,272;1,200;221,80;49,90;3840,396;1415,893;'01_03_14_08_aa_00_0c_01_f3_00_e4_00_38_01_10_03_58_00_3a_99_8c_00_15_9a_d5_;0
2024-05-09 14:31:58;0,229;0,857;0,057;0,274;1,200;222,50;50,00;3840,400;1405,226;'01_03_14_08_b1_00_0c_01_f4_00_e5_00_39_01_12_03_59_00_3a_99_90_00_15_71_2a_;0
2024-05-09 14:33:06;0,232;0,866;0,059;0,277;1,200;223,00;49,90;3840,404;1406,619;'01_03_14_08_b6_00_0c_01_f3_00_e8_00_3b_01_15_03_62_00_3a_99_94_00_15_76_9b_;0
2024-05-09 14:34:08;0,229;0,858;0,058;0,274;1,200;222,30;50,00;3840,409;1389,382;'01_03_14_08_af_00_0c_01_f4_00_e5_00_3a_01_12_03_5a_00_3a_99_99_00_15_33_46_;0
2024-05-09 14:35:09;0,229;0,854;0,057;0,273;1,200;223,40;50,00;3840,412;1441,020;'01_03_14_08_ba_00_0c_01_f4_00_e5_00_39_01_11_03_56_00_3a_99_9c_00_15_fc_fc_;0
2024-05-09 14:36:16;0,229;0,856;0,057;0,274;1,200;222,70;50,00;3840,416;1382,493;'01_03_14_08_b3_00_0c_01_f4_00_e5_00_39_01_12_03_58_00_3a_99_a0_00_15_18_5d_;0
2024-05-09 14:37:17;0,234;0,879;0,060;0,280;1,200;221,70;50,00;3840,421;1403,622;'01_03_14_08_a9_00_0c_01_f4_00_ea_00_3c_01_18_03_6f_00_3a_99_a5_00_15_6a_e6_;0
2024-05-09 14:38:19;0,222;0,838;0,053;0,267;1,200;220,60;50,00;3840,424;1376,591;'01_03_14_08_9e_00_0c_01_f4_00_de_00_35_01_0b_03_46_00_3a_99_a8_00_15_01_4f_;0
2024-05-09 14:39:21;0,217;0,894;0,049;0,259;1,100;220,60;50,00;3840,428;1389,259;'01_03_14_08_9e_00_0b_01_f4_00_d9_00_31_01_03_03_7e_00_3a_99_ac_00_15_32_cb_;0
2024-05-09 14:40:28;0,237;0,903;0,058;0,281;1,200;218,60;50,00;3840,432;1426,672;'01_03_14_08_8a_00_0c_01_f4_00_ed_00_3a_01_19_03_87_00_3a_99_b0_00_15_c4_f0_;0
2024-05-09 14:41:29;0,208;0,856;0,043;0,250;1,100;220,90;50,00;3840,436;1423,967;'01_03_14_08_a1_00_0b_01_f4_00_d0_00_2b_00_fa_03_58_00_3a_99_b4_00_15_ba_5f_;0
2024-05-09 14:42:31;0,217;0,883;0,049;0,260;1,100;223,20;50,00;3840,440;1411,952;'01_03_14_08_b8_00_0b_01_f4_00_d9_00_31_01_04_03_73_00_3a_99_b8_00_15_8b_70_;0
2024-05-09 14:43:33;'off-line;'off-line;;;;;;;;';
2024-05-09 14:44:40;0,232;0,864;0,060;0,277;1,200;223,60;50,00;3840,449;1410,020;'01_03_14_08_bc_00_0c_01_f4_00_e8_00_3c_01_15_03_60_00_3a_99_c1_00_15_83_e4_;0
2024-05-09 14:45:42;0,231;0,860;0,058;0,275;1,200;223,80;50,00;3840,452;1390,457;'01_03_14_08_be_00_0c_01_f4_00_e7_00_3a_01_13_03_5c_00_3a_99_c4_00_15_37_79_;0
2024-05-09 14:46:43;0,231;0,861;0,059;0,276;1,200;223,40;50,00;3840,456;1389,638;'01_03_14_08_ba_00_0c_01_f4_00_e7_00_3b_01_14_03_5d_00_3a_99_c8_00_15_34_46_;0
2024-05-09 14:47:44;0,232;0,867;0,059;0,276;1,200;222,90;50,00;3840,460;1435,998;'01_03_14_08_b5_00_0c_01_f4_00_e8_00_3b_01_14_03_63_00_3a_99_cc_00_15_e9_5e_;0
2024-05-09 14:48:46;0,230;0,861;0,057;0,274;1,200;222,50;50,00;3840,464;1388,797;'01_03_14_08_b1_00_0c_01_f4_00_e6_00_39_01_12_03_5d_00_3a_99_d0_00_15_30_fd_;0
2024-05-09 14:49:52;0,209;0,849;0,044;0,250;1,100;223,70;50,00;3840,468;1436,710;'01_03_14_08_bd_00_0b_01_f4_00_d1_00_2c_00_fa_03_51_00_3a_99_d4_00_15_ec_26_;0
2024-05-09 14:50:54;0,211;0,857;0,048;0,253;1,100;223,70;50,00;3840,472;1437,447;'01_03_14_08_bd_00_0b_01_f4_00_d3_00_30_00_fd_03_59_00_3a_99_d8_00_15_ef_07_;0
2024-05-09 14:51:55;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3840,474;1395,641;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_99_da_00_15_4b_b9_;0
2024-05-09 14:53:39;0,055;0,817;0,019;0,071;0,300;224,20;49,90;3840,475;1418,457;'01_03_14_08_c2_00_03_01_f3_00_37_00_13_00_47_03_31_00_3a_99_db_00_15_a4_d9_;0
2024-05-09 14:54:40;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3840,476;1397,274;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_99_dc_00_15_52_1a_;0
2024-05-09 14:55:41;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3840,477;1439,838;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_99_dd_00_15_f8_5e_;0
2024-05-09 14:56:43;0,056;0,830;0,020;0,072;0,300;224,70;50,00;3840,478;1413,021;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_99_de_00_15_8f_9d_;0
2024-05-09 14:57:45;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3840,479;1376,869;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_99_df_00_15_02_65_;0
2024-05-09 14:58:51;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3840,480;1434,962;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_99_e0_00_15_e5_52_;0
2024-05-09 14:59:52;0,056;0,831;0,019;0,071;0,300;224,40;50,00;3840,481;1421,457;'01_03_14_08_c4_00_03_01_f4_00_38_00_13_00_47_03_3f_00_3a_99_e1_00_15_b0_91_;0
2024-05-09 15:00:54;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3840,482;1436,029;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_99_e2_00_15_e9_7d_;0
2024-05-09 15:01:55;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3840,483;1421,888;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_99_e3_00_15_b2_40_;0
2024-05-09 15:03:01;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3840,484;1400,425;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_99_e4_00_15_5e_69_;0
2024-05-09 15:04:02;0,056;0,832;0,019;0,071;0,300;224,10;50,00;3840,485;1422,171;'01_03_14_08_c1_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_99_e5_00_15_b3_5b_;0
2024-05-09 15:05:04;0,055;0,815;0,020;0,070;0,300;224,90;50,00;3840,486;1392,087;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_46_03_2f_00_3a_99_e6_00_15_3d_d7_;0
2024-05-09 15:06:06;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3840,487;1393,693;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_3a_99_e7_00_15_44_1d_;0
2024-05-09 15:07:07;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3840,488;1381,332;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_99_e8_00_15_13_d4_;0
2024-05-09 15:08:14;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3840,489;1378,476;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_99_e9_00_15_08_ac_;0
2024-05-09 15:09:15;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3840,490;1392,554;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_99_ea_00_15_3f_aa_;0
2024-05-09 15:10:17;0,055;0,826;0,017;0,069;0,300;221,70;50,00;3840,491;1405,921;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_45_03_3a_00_3a_99_eb_00_15_73_e1_;0
2024-05-09 15:11:18;0,055;0,829;0,017;0,069;0,300;221,00;50,00;3840,492;1381,061;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_45_03_3d_00_3a_99_ec_00_15_12_c5_;0
2024-05-09 15:12:19;0,055;0,814;0,020;0,071;0,300;225,00;50,00;3840,493;1381,633;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_47_03_2e_00_3a_99_ed_00_15_15_01_;0
2024-05-09 15:13:21;0,055;0,810;0,021;0,071;0,300;226,30;50,00;3840,494;1396,307;'01_03_14_08_d7_00_03_01_f4_00_37_00_15_00_47_03_2a_00_3a_99_ee_00_15_4e_53_;0
2024-05-09 15:14:27;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3840,495;1389,237;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_3a_99_ef_00_15_32_b5_;0
2024-05-09 15:15:29;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3840,496;1379,227;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_99_f0_00_15_0b_9b_;0
2024-05-09 15:16:30;0,055;0,812;0,020;0,071;0,300;225,70;49,90;3840,497;1430,243;'01_03_14_08_d1_00_03_01_f3_00_37_00_14_00_47_03_2c_00_3a_99_f1_00_15_d2_e3_;0
2024-05-09 15:17:32;0,056;0,826;0,021;0,072;0,300;225,80;49,90;3840,498;1392,741;'01_03_14_08_d2_00_03_01_f3_00_38_00_15_00_48_03_3a_00_3a_99_f2_00_15_40_65_;0
2024-05-09 15:18:33;0,055;0,812;0,021;0,071;0,300;225,70;49,90;3840,499;1406,943;'01_03_14_08_d1_00_03_01_f3_00_37_00_15_00_47_03_2c_00_3a_99_f3_00_15_77_df_;0
2024-05-09 15:19:34;0,055;0,811;0,020;0,071;0,300;225,90;50,00;3840,499;1391,449;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_47_03_2b_00_3a_99_f3_00_15_3b_59_;0
2024-05-09 15:20:36;0,056;0,828;0,020;0,071;0,300;225,30;50,00;3840,500;1398,716;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_47_03_3c_00_3a_99_f4_00_15_57_bc_;0
2024-05-09 15:21:42;0,055;0,812;0,020;0,071;0,300;225,60;50,00;3840,501;1436,124;'01_03_14_08_d0_00_03_01_f4_00_37_00_14_00_47_03_2c_00_3a_99_f5_00_15_e9_dc_;0
2024-05-09 15:22:43;0,056;0,823;0,020;0,072;0,300;226,70;50,00;3840,502;1392,903;'01_03_14_08_db_00_03_01_f4_00_38_00_14_00_48_03_37_00_3a_99_f6_00_15_41_07_;0
2024-05-09 15:23:45;0,055;0,815;0,018;0,071;0,300;224,70;50,00;3840,503;1381,411;'01_03_14_08_c7_00_03_01_f4_00_37_00_12_00_47_03_2f_00_3a_99_f7_00_15_14_23_;0
2024-05-09 15:24:47;0,056;0,832;0,019;0,071;0,300;224,20;50,00;3840,504;1402,649;'01_03_14_08_c2_00_03_01_f4_00_38_00_13_00_47_03_40_00_3a_99_f8_00_15_67_19_;0
2024-05-09 15:25:53;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3840,505;1376,641;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_3a_99_f9_00_15_01_81_;0
2024-05-09 15:26:54;0,056;0,836;0,019;0,071;0,300;223,20;50,00;3840,506;1393,163;'01_03_14_08_b8_00_03_01_f4_00_38_00_13_00_47_03_44_00_3a_99_fa_00_15_42_0b_;0
2024-05-09 15:27:56;0,055;0,816;0,020;0,071;0,300;224,50;49,90;3840,507;1383,123;'01_03_14_08_c5_00_03_01_f3_00_37_00_14_00_47_03_30_00_3a_99_fb_00_15_1a_d3_;0
2024-05-09 15:28:57;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3840,508;1392,690;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_99_fc_00_15_40_32_;0
2024-05-09 15:29:58;0,055;0,823;0,018;0,070;0,300;222,50;49,90;3840,509;1389,809;'01_03_14_08_b1_00_03_01_f3_00_37_00_12_00_46_03_37_00_3a_99_fd_00_15_34_f1_;0
2024-05-09 15:30:59;0,056;0,837;0,019;0,071;0,300;222,90;49,90;3840,510;1407,653;'01_03_14_08_b5_00_03_01_f3_00_38_00_13_00_47_03_45_00_3a_99_fe_00_15_7a_a5_;0
2024-05-09 15:32:06;0,056;0,834;0,019;0,070;0,300;223,70;49,90;3840,511;1421,908;'01_03_14_08_bd_00_03_01_f3_00_38_00_13_00_46_03_42_00_3a_99_ff_00_15_b2_54_;0
2024-05-09 15:33:07;0,055;0,822;0,018;0,070;0,300;223,00;49,90;3840,512;1376,497;'01_03_14_08_b6_00_03_01_f3_00_37_00_12_00_46_03_36_00_3a_9a_00_00_15_00_f1_;0
2024-05-09 15:34:09;0,056;0,834;0,019;0,071;0,300;223,80;50,00;3840,513;1432,886;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_9a_01_00_15_dd_36_;0
2024-05-09 15:35:10;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3840,514;1421,400;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_9a_02_00_15_b0_58_;0
2024-05-09 15:36:12;0,056;0,835;0,019;0,071;0,300;223,40;50,00;3840,515;1416,454;'01_03_14_08_ba_00_03_01_f4_00_38_00_13_00_47_03_43_00_3a_9a_03_00_15_9d_06_;0
2024-05-09 15:37:18;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3840,516;1376,819;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_9a_04_00_15_02_33_;0
2024-05-09 15:38:20;0,056;0,827;0,021;0,072;0,300;225,60;50,00;3840,517;1433,513;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_9a_05_00_15_df_a9_;0
2024-05-09 15:39:22;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3840,518;1410,273;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_9a_06_00_15_84_e1_;0
