Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-09 15:40:23;0,056;0,827;0,021;0,072;0,300;225,70;49,90;3840,519;1377,431;'01_03_14_08_d1_00_03_01_f3_00_38_00_15_00_48_03_3b_00_3a_9a_07_00_15_04_97_;0
2024-05-09 15:41:30;0,056;0,825;0,021;0,072;0,300;226,10;50,00;3840,520;1417,574;'01_03_14_08_d5_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_9a_08_00_15_a1_66_;0
2024-05-09 15:42:32;0,056;0,830;0,020;0,071;0,300;224,80;50,00;3840,521;1386,756;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_47_03_3e_00_3a_9a_09_00_15_29_04_;0
2024-05-09 15:43:34;0,056;0,824;0,021;0,073;0,300;226,50;50,00;3840,522;1380,007;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_9a_0a_00_15_0e_a7_;0
2024-05-09 15:44:35;0,056;0,824;0,021;0,073;0,300;226,40;49,90;3840,523;1385,881;'01_03_14_08_d8_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_9a_0b_00_15_25_99_;0
2024-05-09 15:45:37;0,056;0,824;0,021;0,073;0,300;226,30;49,90;3840,524;1426,253;'01_03_14_08_d7_00_03_01_f3_00_38_00_15_00_49_03_38_00_3a_9a_0c_00_15_c3_4d_;0
2024-05-09 15:46:43;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3840,525;1415,727;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_3a_9a_0d_00_15_9a_2f_;0
2024-05-09 15:47:44;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3840,526;1395,529;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_9a_0e_00_15_4b_49_;0
2024-05-09 15:48:45;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3840,527;1405,937;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_9a_0f_00_15_73_f1_;0
2024-05-09 15:49:47;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3840,528;1428,113;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_9a_10_00_15_ca_91_;0
2024-05-09 15:50:48;0,056;0,827;0,020;0,072;0,300;225,50;50,00;3840,529;1378,439;'01_03_14_08_cf_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_9a_11_00_15_08_87_;0
2024-05-09 15:51:50;0,056;0,829;0,020;0,073;0,300;225,00;50,00;3840,530;1400,795;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_49_03_3d_00_3a_9a_12_00_15_5f_db_;0
2024-05-09 15:53:41;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3840,531;1392,247;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_9a_13_00_15_3e_77_;0
2024-05-09 15:54:43;0,055;0,819;0,018;0,072;0,300;223,60;50,00;3840,532;1410,382;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_48_03_33_00_3a_9a_14_00_15_85_4e_;0
2024-05-09 15:55:44;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3840,533;1433,206;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_9a_15_00_15_de_76_;0
2024-05-09 15:56:46;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3840,534;1410,340;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_9a_16_00_15_85_24_;0
2024-05-09 15:57:53;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3840,535;1408,950;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_9a_17_00_15_7f_b6_;0
2024-05-09 15:58:54;0,056;0,833;0,019;0,071;0,300;223,90;50,00;3840,536;1376,781;'01_03_14_08_bf_00_03_01_f4_00_38_00_13_00_47_03_41_00_3a_9a_18_00_15_02_0d_;0
2024-05-09 15:59:55;0,056;0,835;0,019;0,071;0,300;223,50;50,00;3840,537;1409,341;'01_03_14_08_bb_00_03_01_f4_00_38_00_13_00_47_03_43_00_3a_9a_19_00_15_81_3d_;0
2024-05-09 16:00:57;0,056;0,820;0,022;0,073;0,300;227,40;50,00;3840,538;1385,735;'01_03_14_08_e2_00_03_01_f4_00_38_00_16_00_49_03_34_00_3a_9a_1a_00_15_25_07_;0
2024-05-09 16:01:58;0,056;0,827;0,021;0,072;0,300;225,60;50,00;3840,539;1425,327;'01_03_14_08_d0_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_9a_1b_00_15_bf_af_;0
2024-05-09 16:03:05;0,056;0,824;0,021;0,073;0,300;226,50;50,00;3840,540;1437,539;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_9a_1c_00_15_ef_63_;0
2024-05-09 16:04:07;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3840,541;1402,490;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_3a_9a_1d_00_15_66_7a_;0
2024-05-09 16:05:08;0,056;0,827;0,020;0,072;0,300;225,70;50,00;3840,542;1414,830;'01_03_14_08_d1_00_03_01_f4_00_38_00_14_00_48_03_3b_00_3a_9a_1e_00_15_96_ae_;0
2024-05-09 16:06:10;0,055;0,809;0,020;0,072;0,300;226,60;50,00;3840,543;1394,501;'01_03_14_08_da_00_03_01_f4_00_37_00_14_00_48_03_29_00_3a_9a_1f_00_15_47_45_;0
2024-05-09 16:07:11;0,056;0,827;0,019;0,072;0,300;225,60;50,00;3840,544;1429,738;'01_03_14_08_d0_00_03_01_f4_00_38_00_13_00_48_03_3b_00_3a_9a_20_00_15_d0_ea_;0
2024-05-09 16:08:18;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3840,545;1427,579;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_9a_21_00_15_c8_7b_;0
2024-05-09 16:09:20;0,056;0,823;0,021;0,072;0,300;226,60;50,00;3840,546;1390,715;'01_03_14_08_da_00_03_01_f4_00_38_00_15_00_48_03_37_00_3a_9a_22_00_15_38_7b_;0
2024-05-09 16:10:22;0,056;0,825;0,021;0,072;0,300;226,20;50,00;3840,547;1414,442;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_48_03_39_00_3a_9a_23_00_15_95_2a_;0
2024-05-09 16:11:23;0,055;0,811;0,021;0,072;0,300;226,00;50,00;3840,548;1407,837;'01_03_14_08_d4_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_9a_24_00_15_7b_5d_;0
2024-05-09 16:12:29;0,056;0,824;0,021;0,073;0,300;226,40;50,00;3840,549;1376,914;'01_03_14_08_d8_00_03_01_f4_00_38_00_15_00_49_03_38_00_3a_9a_25_00_15_02_92_;0
2024-05-09 16:13:31;0,055;0,811;0,021;0,072;0,300;225,80;50,00;3840,550;1397,269;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_48_03_2b_00_3a_9a_26_00_15_52_15_;0
2024-05-09 16:14:33;0,056;0,829;0,020;0,072;0,300;225,10;50,00;3840,551;1408,953;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_9a_27_00_15_7f_b9_;0
2024-05-09 16:15:34;0,056;0,827;0,021;0,072;0,300;225,50;50,00;3840,552;1432,694;'01_03_14_08_cf_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_9a_28_00_15_dc_76_;0
2024-05-09 16:16:41;0,055;0,816;0,020;0,072;0,300;224,50;50,00;3840,553;1424,476;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_48_03_30_00_3a_9a_29_00_15_bc_5c_;0
2024-05-09 16:17:42;0,055;0,817;0,020;0,071;0,300;224,20;50,00;3840,554;1419,288;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_47_03_31_00_3a_9a_2a_00_15_a8_18_;0
2024-05-09 16:18:44;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3840,555;1434,540;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_9a_2b_00_15_e3_ac_;0
2024-05-09 16:19:45;0,055;0,821;0,019;0,071;0,300;223,30;49,90;3840,556;1420,353;'01_03_14_08_b9_00_03_01_f3_00_37_00_13_00_47_03_35_00_3a_9a_2c_00_15_ac_41_;0
2024-05-09 16:20:46;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3840,557;1437,191;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_9a_2d_00_15_ee_07_;0
2024-05-09 16:21:53;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3840,558;1395,331;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_9a_2e_00_15_4a_83_;0
2024-05-09 16:22:54;0,055;0,823;0,019;0,071;0,300;222,60;50,00;3840,559;1416,870;'01_03_14_08_b2_00_03_01_f4_00_37_00_13_00_47_03_37_00_3a_9a_2f_00_15_9e_a6_;0
2024-05-09 16:23:56;0,055;0,828;0,017;0,070;0,300;221,20;50,00;3840,560;1400,771;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_9a_30_00_15_5f_c3_;0
2024-05-09 16:24:57;0,055;0,820;0,019;0,071;0,300;223,40;49,90;3840,561;1403,075;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_47_03_34_00_3a_9a_31_00_15_68_c3_;0
2024-05-09 16:25:59;0,055;0,819;0,020;0,071;0,300;223,80;50,00;3840,562;1393,221;'01_03_14_08_be_00_03_01_f4_00_37_00_14_00_47_03_33_00_3a_9a_32_00_15_42_45_;0
2024-05-09 16:27:00;0,055;0,818;0,020;0,071;0,300;224,00;50,00;3840,562;1401,511;'01_03_14_08_c0_00_03_01_f4_00_37_00_14_00_47_03_32_00_3a_9a_32_00_15_62_a7_;0
2024-05-09 16:28:07;0,055;0,820;0,019;0,071;0,300;223,40;49,90;3840,564;1407,170;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_47_03_34_00_3a_9a_34_00_15_78_c2_;0
2024-05-09 16:29:09;0,055;0,815;0,020;0,072;0,300;224,80;50,00;3840,564;1436,726;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_48_03_2f_00_3a_9a_34_00_15_ec_36_;0
2024-05-09 16:30:10;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3840,565;1420,724;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_9a_35_00_15_ad_b4_;0
2024-05-09 16:31:12;0,055;0,816;0,020;0,072;0,300;224,40;50,00;3840,566;1421,414;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_48_03_30_00_3a_9a_36_00_15_b0_66_;0
2024-05-09 16:32:18;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3840,567;1379,444;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_9a_37_00_15_0c_74_;0
2024-05-09 16:33:19;0,056;0,832;0,020;0,071;0,300;224,10;50,00;3840,568;1390,929;'01_03_14_08_c1_00_03_01_f4_00_38_00_14_00_47_03_40_00_3a_9a_38_00_15_39_51_;0
2024-05-09 16:34:21;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3840,569;1416,815;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_3a_9a_39_00_15_9e_6f_;0
2024-05-09 16:35:23;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3840,570;1401,855;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_9a_3a_00_15_63_ff_;0
2024-05-09 16:36:29;0,055;0,816;0,020;0,071;0,300;224,40;50,00;3840,571;1400,917;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_9a_3b_00_15_60_55_;0
2024-05-09 16:37:30;0,056;0,827;0,021;0,072;0,300;225,50;50,00;3840,572;1416,306;'01_03_14_08_cf_00_03_01_f4_00_38_00_15_00_48_03_3b_00_3a_9a_3c_00_15_9c_72_;0
2024-05-09 16:38:32;0,055;0,821;0,019;0,070;0,300;223,10;50,00;3840,573;1432,639;'01_03_14_08_b7_00_03_01_f4_00_37_00_13_00_46_03_35_00_3a_9a_3d_00_15_dc_3f_;0
2024-05-09 16:39:33;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3840,574;1384,386;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_9a_3e_00_15_1f_c2_;0
2024-05-09 16:40:34;0,055;0,824;0,019;0,070;0,300;222,40;50,00;3840,575;1381,451;'01_03_14_08_b0_00_03_01_f4_00_37_00_13_00_46_03_38_00_3a_9a_3f_00_15_14_4b_;0
2024-05-09 16:41:35;0,055;0,823;0,019;0,070;0,300;222,50;49,90;3840,576;1417,325;'01_03_14_08_b1_00_03_01_f3_00_37_00_13_00_46_03_37_00_3a_9a_40_00_15_a0_6d_;0
2024-05-09 16:42:37;0,055;0,823;0,019;0,070;0,300;222,60;49,90;3840,577;1422,825;'01_03_14_08_b2_00_03_01_f3_00_37_00_13_00_46_03_37_00_3a_9a_41_00_15_b5_e9_;0
2024-05-09 16:43:38;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3840,578;1427,373;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_9a_42_00_15_c7_ad_;0
2024-05-09 16:44:44;0,055;0,825;0,018;0,070;0,300;222,20;49,90;3840,579;1386,631;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_46_03_39_00_3a_9a_43_00_15_28_87_;0
2024-05-09 16:45:46;0,055;0,828;0,017;0,069;0,300;221,30;50,00;3840,580;1390,293;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_45_03_3c_00_3a_9a_44_00_15_36_d5_;0
2024-05-09 16:46:46;0,055;0,829;0,017;0,069;0,300;221,10;50,00;3840,581;1441,629;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_45_03_3d_00_3a_9a_45_00_15_ff_5d_;0
2024-05-09 16:47:48;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3840,582;1408,900;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_9a_46_00_15_7f_84_;0
2024-05-09 16:48:50;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3840,583;1436,788;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_9a_47_00_15_ec_74_;0
2024-05-09 16:49:52;0,055;0,828;0,018;0,070;0,300;221,30;49,90;3840,584;1419,872;'01_03_14_08_a5_00_03_01_f3_00_37_00_12_00_46_03_3c_00_3a_9a_48_00_15_aa_60_;0
2024-05-09 16:50:58;0,055;0,822;0,019;0,071;0,300;222,90;49,90;3840,585;1416,207;'01_03_14_08_b5_00_03_01_f3_00_37_00_13_00_47_03_36_00_3a_9a_49_00_15_9c_0f_;0
2024-05-09 16:52:00;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3840,586;1401,380;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_9a_4a_00_15_62_24_;0
2024-05-09 16:53:44;0,055;0,821;0,019;0,070;0,300;223,10;49,90;3840,587;1407,719;'01_03_14_08_b7_00_03_01_f3_00_37_00_13_00_46_03_35_00_3a_9a_4b_00_15_7a_e7_;0
2024-05-09 16:54:46;0,055;0,826;0,018;0,070;0,300;221,70;50,00;3840,588;1432,050;'01_03_14_08_a9_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_9a_4c_00_15_d9_f2_;0
2024-05-09 16:55:47;0,055;0,826;0,018;0,070;0,300;221,90;50,00;3840,589;1438,090;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_9a_4d_00_15_f1_8a_;0
2024-05-09 16:56:48;0,055;0,821;0,019;0,070;0,300;223,10;49,90;3840,590;1403,622;'01_03_14_08_b7_00_03_01_f3_00_37_00_13_00_46_03_35_00_3a_9a_4e_00_15_6a_e6_;0
2024-05-09 16:57:49;0,055;0,822;0,019;0,070;0,300;222,90;50,00;3840,591;1390,236;'01_03_14_08_b5_00_03_01_f4_00_37_00_13_00_46_03_36_00_3a_9a_4f_00_15_36_9c_;0
2024-05-09 16:58:51;0,055;0,823;0,017;0,070;0,300;222,70;50,00;3840,592;1414,314;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_46_03_37_00_3a_9a_50_00_15_94_aa_;0
2024-05-09 16:59:56;0,055;0,823;0,018;0,071;0,300;222,50;50,00;3840,593;1424,902;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_9a_51_00_15_be_06_;0
2024-05-09 17:00:58;0,055;0,819;0,018;0,071;0,300;223,60;50,00;3840,594;1385,835;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_47_03_33_00_3a_9a_52_00_15_25_6b_;0
2024-05-09 17:02:00;0,055;0,825;0,017;0,070;0,300;222,00;50,00;3840,595;1382,588;'01_03_14_08_ac_00_03_01_f4_00_37_00_11_00_46_03_39_00_3a_9a_53_00_15_18_bc_;0
2024-05-09 17:03:01;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3840,596;1378,527;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_3a_9a_54_00_15_08_df_;0
2024-05-09 17:04:08;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3840,597;1387,085;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_3a_9a_55_00_15_2a_4d_;0
2024-05-09 17:05:09;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3840,598;1385,320;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_9a_56_00_15_23_68_;0
2024-05-09 17:06:12;0,055;0,830;0,016;0,069;0,300;220,80;50,00;3840,599;1387,744;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_45_03_3e_00_3a_9a_57_00_15_2c_e0_;0
2024-05-09 17:07:13;0,054;0,817;0,016;0,069;0,300;220,10;50,00;3840,600;1405,435;'01_03_14_08_99_00_03_01_f4_00_36_00_10_00_45_03_31_00_3a_9a_58_00_15_71_fb_;0
2024-05-09 17:08:19;0,054;0,821;0,016;0,069;0,300;219,00;50,00;3840,601;1381,452;'01_03_14_08_8e_00_03_01_f4_00_36_00_10_00_45_03_35_00_3a_9a_59_00_15_14_4c_;0
2024-05-09 17:09:21;0,054;0,820;0,016;0,069;0,300;219,50;50,00;3840,602;1384,162;'01_03_14_08_93_00_03_01_f4_00_36_00_10_00_45_03_34_00_3a_9a_5a_00_15_1e_e2_;0
2024-05-09 17:10:22;0,054;0,820;0,017;0,069;0,300;219,30;49,90;3840,603;1406,308;'01_03_14_08_91_00_03_01_f3_00_36_00_11_00_45_03_34_00_3a_9a_5b_00_15_75_64_;0
2024-05-09 17:11:24;0,054;0,823;0,016;0,068;0,300;218,70;50,00;3840,603;1398,544;'01_03_14_08_8b_00_03_01_f4_00_36_00_10_00_44_03_37_00_3a_9a_5b_00_15_57_10_;0
2024-05-09 17:12:25;0,054;0,825;0,015;0,068;0,300;218,10;49,90;3840,604;1392,686;'01_03_14_08_85_00_03_01_f3_00_36_00_0f_00_44_03_39_00_3a_9a_5c_00_15_40_2e_;0
2024-05-09 17:13:32;0,054;0,826;0,015;0,067;0,300;217,80;50,00;3840,605;1439,400;'01_03_14_08_82_00_03_01_f4_00_36_00_0f_00_43_03_3a_00_3a_9a_5d_00_15_f6_a8_;0
2024-05-09 17:14:34;0,055;0,834;0,017;0,069;0,300;219,60;50,00;3840,606;1440,749;'01_03_14_08_94_00_03_01_f4_00_37_00_11_00_45_03_42_00_3a_9a_5e_00_15_fb_ed_;0
2024-05-09 17:15:35;0,054;0,818;0,015;0,069;0,300;219,80;50,00;3840,607;1425,659;'01_03_14_08_96_00_03_01_f4_00_36_00_0f_00_45_03_32_00_3a_9a_5f_00_15_c0_fb_;0
2024-05-09 17:16:36;0,055;0,831;0,017;0,069;0,300;220,40;50,00;3840,608;1430,855;'01_03_14_08_9c_00_03_01_f4_00_37_00_11_00_45_03_3f_00_3a_9a_60_00_15_d5_47_;0
2024-05-09 17:17:37;0,054;0,819;0,015;0,068;0,300;219,60;50,00;3840,609;1426,911;'01_03_14_08_94_00_03_01_f4_00_36_00_0f_00_44_03_33_00_3a_9a_61_00_15_c5_df_;0
2024-05-09 17:18:39;0,054;0,826;0,014;0,068;0,300;217,80;50,00;3840,610;1434,728;'01_03_14_08_82_00_03_01_f4_00_36_00_0e_00_44_03_3a_00_3a_9a_62_00_15_e4_68_;0
2024-05-09 17:19:40;0,054;0,825;0,015;0,068;0,300;218,00;50,00;3840,611;1379,036;'01_03_14_08_84_00_03_01_f4_00_36_00_0f_00_44_03_39_00_3a_9a_63_00_15_0a_dc_;0
2024-05-09 17:20:46;0,054;0,825;0,016;0,068;0,300;218,10;50,00;3840,612;1434,165;'01_03_14_08_85_00_03_01_f4_00_36_00_10_00_44_03_39_00_3a_9a_64_00_15_e2_35_;0
2024-05-09 17:21:48;0,054;0,829;0,015;0,067;0,300;217,10;50,00;3840,613;1420,589;'01_03_14_08_7b_00_03_01_f4_00_36_00_0f_00_43_03_3d_00_3a_9a_65_00_15_ad_2d_;0
2024-05-09 17:22:49;0,054;0,826;0,016;0,069;0,300;217,70;50,00;3840,614;1412,181;'01_03_14_08_81_00_03_01_f4_00_36_00_10_00_45_03_3a_00_3a_9a_66_00_15_8c_55_;0
2024-05-09 17:23:51;0,042;0,966;0,019;0,054;0,200;217,20;50,00;3840,615;1424,536;'01_03_14_08_7c_00_02_01_f4_00_2a_00_13_00_36_03_c6_00_3a_9a_67_00_15_bc_98_;0
2024-05-09 17:24:53;0,043;0,987;0,020;0,054;0,200;217,80;50,00;3840,615;1405,072;'01_03_14_08_82_00_02_01_f4_00_2b_00_14_00_36_03_db_00_3a_9a_67_00_15_70_90_;0
2024-05-09 17:25:54;0,043;0,988;0,019;0,054;0,200;217,60;50,00;3840,616;1398,175;'01_03_14_08_80_00_02_01_f4_00_2b_00_13_00_36_03_dc_00_3a_9a_68_00_15_55_9f_;0
2024-05-09 17:27:00;0,043;0,988;0,019;0,054;0,200;217,40;50,00;3840,617;1383,843;'01_03_14_08_7e_00_02_01_f4_00_2b_00_13_00_36_03_dc_00_3a_9a_69_00_15_1d_a3_;0
2024-05-09 17:28:01;0,043;0,985;0,020;0,054;0,200;218,20;49,90;3840,618;1406,113;'01_03_14_08_86_00_02_01_f3_00_2b_00_14_00_36_03_d9_00_3a_9a_6a_00_15_74_a1_;0
2024-05-09 17:29:03;0,043;0,983;0,020;0,055;0,200;218,50;50,00;3840,619;1431,334;'01_03_14_08_89_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_3a_9a_6b_00_15_d7_26_;0
2024-05-09 17:30:04;0,043;0,975;0,022;0,056;0,200;220,50;50,00;3840,619;1388,700;'01_03_14_08_9d_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_3a_9a_6b_00_15_30_9c_;0
2024-05-09 17:31:06;0,043;0,979;0,020;0,055;0,200;219,60;50,00;3840,620;1427,785;'01_03_14_08_94_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_9a_6c_00_15_c9_49_;0
2024-05-09 17:32:12;0,043;0,980;0,020;0,055;0,200;219,30;50,00;3840,621;1385,093;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_3a_9a_6d_00_15_22_85_;0
2024-05-09 17:33:14;0,043;0,980;0,021;0,055;0,200;219,30;50,00;3840,621;1386,105;'01_03_14_08_91_00_02_01_f4_00_2b_00_15_00_37_03_d4_00_3a_9a_6d_00_15_26_79_;0
2024-05-09 17:34:15;0,043;0,980;0,020;0,055;0,200;219,20;50,00;3840,622;1437,561;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_37_03_d4_00_3a_9a_6e_00_15_ef_79_;0
2024-05-09 17:35:16;0,044;0,996;0,021;0,056;0,200;220,70;50,00;3840,623;1415,140;'01_03_14_08_9f_00_02_01_f4_00_2c_00_15_00_38_03_e4_00_3a_9a_6f_00_15_97_e4_;0
2024-05-09 17:36:18;0,044;0,996;0,021;0,056;0,200;220,80;50,00;3840,624;1424,947;'01_03_14_08_a0_00_02_01_f4_00_2c_00_15_00_38_03_e4_00_3a_9a_70_00_15_be_33_;0
2024-05-09 17:37:19;0,043;0,975;0,020;0,055;0,200;220,30;50,00;3840,624;1409,627;'01_03_14_08_9b_00_02_01_f4_00_2b_00_14_00_37_03_cf_00_3a_9a_70_00_15_82_5b_;0
2024-05-09 17:38:26;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3840,625;1404,194;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_3a_9a_71_00_15_6d_22_;0
2024-05-09 17:39:28;0,043;0,985;0,020;0,055;0,200;218,10;50,00;3840,626;1440,368;'01_03_14_08_85_00_02_01_f4_00_2b_00_14_00_37_03_d9_00_3a_9a_72_00_15_fa_70_;0
2024-05-09 17:40:29;0,043;0,981;0,021;0,056;0,200;219,10;50,00;3840,627;1423,717;'01_03_14_08_8f_00_02_01_f4_00_2b_00_15_00_38_03_d5_00_3a_9a_73_00_15_b9_65_;0
2024-05-09 17:41:31;0,043;0,975;0,021;0,056;0,200;220,40;49,90;3840,627;1426,721;'01_03_14_08_9c_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_9a_73_00_15_c5_21_;0
2024-05-09 17:42:37;0,043;0,971;0,022;0,057;0,200;221,30;50,00;3840,628;1434,735;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_9a_74_00_15_e4_6f_;0
2024-05-09 17:43:40;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3840,629;1376,629;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_3a_9a_75_00_15_01_75_;0
2024-05-09 17:44:41;0,043;0,968;0,023;0,057;0,200;222,00;49,90;3840,630;1436,364;'01_03_14_08_ac_00_02_01_f3_00_2b_00_17_00_39_03_c8_00_3a_9a_76_00_15_ea_cc_;0
2024-05-09 17:45:43;0,044;0,992;0,023;0,057;0,200;221,70;49,90;3840,631;1430,661;'01_03_14_08_a9_00_02_01_f3_00_2c_00_17_00_39_03_e0_00_3a_9a_77_00_15_d4_85_;0
2024-05-09 17:46:50;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3840,631;1412,815;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_9a_77_00_15_8e_cf_;0
2024-05-09 17:47:52;0,043;0,971;0,022;0,056;0,200;221,30;49,90;3840,632;1404,670;'01_03_14_08_a5_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_3a_9a_78_00_15_6e_fe_;0
2024-05-09 17:48:53;0,044;0,994;0,022;0,056;0,200;221,30;50,00;3840,633;1428,409;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_38_03_e2_00_3a_9a_79_00_15_cb_b9_;0
2024-05-09 17:49:54;0,043;0,976;0,020;0,056;0,200;220,20;50,00;3840,634;1388,692;'01_03_14_08_9a_00_02_01_f4_00_2b_00_14_00_38_03_d0_00_3a_9a_7a_00_15_30_94_;0
2024-05-09 17:50:55;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3840,634;1422,784;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_9a_7a_00_15_b5_c0_;0
2024-05-09 17:51:57;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3840,635;1432,060;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_9a_7b_00_15_d9_fc_;0
2024-05-09 17:53:47;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3840,636;1398,956;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_9a_7c_00_15_58_ac_;0
2024-05-09 17:54:48;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3840,637;1432,588;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_9a_7d_00_15_dc_0c_;0
2024-05-09 17:55:50;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3840,638;1439,632;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_9a_7e_00_15_f7_90_;0
2024-05-09 17:56:51;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3840,639;1380,109;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_9a_7f_00_15_0f_0d_;0
2024-05-09 17:57:53;0,044;0,991;0,023;0,057;0,200;221,90;50,00;3840,639;1418,494;'01_03_14_08_ab_00_02_01_f4_00_2c_00_17_00_39_03_df_00_3a_9a_7f_00_15_a4_fe_;0
2024-05-09 17:58:54;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3840,640;1407,049;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_9a_80_00_15_78_49_;0
2024-05-09 18:00:01;0,043;0,963;0,022;0,058;0,200;223,20;50,00;3840,641;1409,795;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_3a_03_c3_00_3a_9a_81_00_15_83_03_;0
2024-05-09 18:01:03;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3840,642;1419,222;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_9a_82_00_15_a7_d6_;0
2024-05-09 18:02:04;0,043;0,965;0,021;0,057;0,200;222,60;50,00;3840,643;1426,606;'01_03_14_08_b2_00_02_01_f4_00_2b_00_15_00_39_03_c5_00_3a_9a_83_00_15_c4_ae_;0
2024-05-09 18:03:06;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3840,643;1441,729;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_9a_83_00_15_ff_c1_;0
2024-05-09 18:04:12;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3840,644;1431,781;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_3a_9a_84_00_15_d8_e5_;0
2024-05-09 18:05:13;0,043;0,967;0,022;0,057;0,200;222,20;50,00;3840,645;1433,529;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_9a_85_00_15_df_b9_;0
2024-05-09 18:06:15;0,060;0,899;0,008;0,075;0,300;222,40;50,00;3840,646;1441,114;'01_03_14_08_b0_00_03_01_f4_00_3c_00_08_00_4b_03_83_00_3a_9a_86_00_15_fd_5a_;0
2024-05-09 18:07:16;0,182;0,915;0,040;0,219;0,900;221,00;50,00;3840,648;1439,372;'01_03_14_08_a2_00_09_01_f4_00_b6_00_28_00_db_03_93_00_3a_9a_88_00_15_f6_8c_;0
2024-05-09 18:08:17;0,189;0,855;0,043;0,228;1,000;221,00;50,00;3840,652;1425,999;'01_03_14_08_a2_00_0a_01_f4_00_bd_00_2b_00_e4_03_57_00_3a_9a_8c_00_15_c2_4f_;0
2024-05-09 18:09:18;0,196;0,890;0,048;0,236;1,000;220,10;50,00;3840,655;1413,809;'01_03_14_08_99_00_0a_01_f4_00_c4_00_30_00_ec_03_7a_00_3a_9a_8f_00_15_92_b1_;0
2024-05-09 18:10:26;0,216;0,895;0,062;0,259;1,100;219,20;50,00;3840,659;1395,263;'01_03_14_08_90_00_0b_01_f4_00_d8_00_3e_01_03_03_7f_00_3a_9a_93_00_15_4a_3f_;0
2024-05-09 18:11:27;0,201;0,837;0,051;0,242;1,100;218,10;50,00;3840,662;1415,134;'01_03_14_08_85_00_0b_01_f4_00_c9_00_33_00_f2_03_45_00_3a_9a_96_00_15_97_de_;0
2024-05-09 18:12:28;0,214;0,892;0,060;0,256;1,100;218,10;50,00;3840,666;1419,508;'01_03_14_08_85_00_0b_01_f4_00_d6_00_3c_01_00_03_7c_00_3a_9a_9a_00_15_a8_f4_;0
2024-05-09 18:13:30;0,217;0,904;0,061;0,260;1,100;218,20;49,90;3840,670;1408,399;'01_03_14_08_86_00_0b_01_f3_00_d9_00_3d_01_04_03_88_00_3a_9a_9e_00_15_7d_8f_;0
2024-05-09 18:14:31;0,214;0,893;0,060;0,257;1,100;217,80;49,90;3840,673;1390,111;'01_03_14_08_82_00_0b_01_f3_00_d6_00_3c_01_01_03_7d_00_3a_9a_a1_00_15_36_1f_;0
2024-05-09 18:15:33;0,219;0,909;0,062;0,262;1,100;219,00;50,00;3840,677;1436,999;'01_03_14_08_8e_00_0b_01_f4_00_db_00_3e_01_06_03_8d_00_3a_9a_a5_00_15_ed_47_;0
2024-05-09 18:16:39;0,212;0,878;0,058;0,254;1,100;219,40;50,00;3840,681;1383,206;'01_03_14_08_92_00_0b_01_f4_00_d4_00_3a_00_fe_03_6e_00_3a_9a_a9_00_15_1b_26_;0
2024-05-09 18:17:40;0,213;0,881;0,060;0,256;1,100;219,60;50,00;3840,684;1403,078;'01_03_14_08_94_00_0b_01_f4_00_d5_00_3c_01_00_03_71_00_3a_9a_ac_00_15_68_c6_;0
2024-05-09 18:18:42;0,214;0,888;0,059;0,256;1,100;218,90;49,90;3840,688;1405,931;'01_03_14_08_8d_00_0b_01_f3_00_d6_00_3b_01_00_03_78_00_3a_9a_b0_00_15_73_eb_;0
2024-05-09 18:19:43;0,213;0,884;0,059;0,255;1,100;218,90;49,90;3840,692;1437,656;'01_03_14_08_8d_00_0b_01_f3_00_d5_00_3b_00_ff_03_74_00_3a_9a_b4_00_15_ef_d8_;0
2024-05-09 18:20:45;0,212;0,883;0,059;0,254;1,100;218,20;50,00;3840,696;1423,149;'01_03_14_08_86_00_0b_01_f4_00_d4_00_3b_00_fe_03_73_00_3a_9a_b8_00_15_b7_2d_;0
2024-05-09 18:21:48;0,212;0,882;0,059;0,254;1,100;218,40;49,90;3840,699;1407,494;'01_03_14_08_88_00_0b_01_f3_00_d4_00_3b_00_fe_03_72_00_3a_9a_bb_00_15_7a_06_;0
2024-05-09 18:22:53;0,198;0,907;0,049;0,239;1,000;218,10;49,90;3840,703;1439,151;'01_03_14_08_85_00_0a_01_f3_00_c6_00_31_00_ef_03_8b_00_3a_9a_bf_00_15_f5_af_;0
2024-05-09 18:23:55;0,222;0,848;0,062;0,264;1,200;218,00;50,00;3840,707;1403,352;'01_03_14_08_84_00_0c_01_f4_00_de_00_3e_01_08_03_50_00_3a_9a_c3_00_15_69_d8_;0
2024-05-09 18:24:57;0,214;0,894;0,059;0,256;1,100;217,40;49,90;3840,710;1426,272;'01_03_14_08_7e_00_0b_01_f3_00_d6_00_3b_01_00_03_7e_00_3a_9a_c6_00_15_c3_60_;0
2024-05-09 18:25:58;0,213;0,893;0,059;0,256;1,100;216,80;49,90;3840,714;1424,680;'01_03_14_08_78_00_0b_01_f3_00_d5_00_3b_01_00_03_7d_00_3a_9a_ca_00_15_bd_28_;0
2024-05-09 18:26:59;0,213;0,899;0,059;0,256;1,100;215,20;49,90;3840,718;1386,469;'01_03_14_08_68_00_0b_01_f3_00_d5_00_3b_01_00_03_83_00_3a_9a_ce_00_15_27_e5_;0
2024-05-09 18:28:06;0,213;0,898;0,058;0,255;1,100;215,40;49,90;3840,722;1417,110;'01_03_14_08_6a_00_0b_01_f3_00_d5_00_3a_00_ff_03_82_00_3a_9a_d2_00_15_9f_96_;0
2024-05-09 18:29:08;0,215;0,905;0,060;0,258;1,100;215,80;49,90;3840,725;1405,244;'01_03_14_08_6e_00_0b_01_f3_00_d7_00_3c_01_02_03_89_00_3a_9a_d5_00_15_71_3c_;0
2024-05-09 18:30:09;0,215;0,904;0,059;0,258;1,100;216,10;50,00;3840,729;1404,767;'01_03_14_08_71_00_0b_01_f4_00_d7_00_3b_01_02_03_88_00_3a_9a_d9_00_15_6f_5f_;0
2024-05-09 18:31:11;0,214;0,894;0,059;0,257;1,100;217,40;50,00;3840,733;1440,245;'01_03_14_08_7e_00_0b_01_f4_00_d6_00_3b_01_01_03_7e_00_3a_9a_dd_00_15_f9_f5_;0
2024-05-09 18:32:12;0,214;0,891;0,060;0,257;1,100;218,20;50,00;3840,736;1422,905;'01_03_14_08_86_00_0b_01_f4_00_d6_00_3c_01_01_03_7b_00_3a_9a_e0_00_15_b6_39_;0
2024-05-09 18:33:19;0,213;0,889;0,059;0,256;1,100;217,80;50,00;3840,740;1390,383;'01_03_14_08_82_00_0b_01_f4_00_d5_00_3b_01_00_03_79_00_3a_9a_e4_00_15_37_2f_;0
2024-05-09 18:34:20;0,197;0,908;0,048;0,237;1,000;216,90;50,00;3840,744;1379,750;'01_03_14_08_79_00_0a_01_f4_00_c5_00_30_00_ed_03_8c_00_3a_9a_e8_00_15_0d_a6_;0
2024-05-09 18:35:21;0,197;0,908;0,048;0,237;1,000;216,90;50,00;3840,747;1441,190;'01_03_14_08_79_00_0a_01_f4_00_c5_00_30_00_ed_03_8c_00_3a_9a_eb_00_15_fd_a6_;0
2024-05-09 18:36:23;0,197;0,899;0,049;0,237;1,000;218,90;49,90;3840,750;1430,396;'01_03_14_08_8d_00_0a_01_f3_00_c5_00_31_00_ed_03_83_00_3a_9a_ee_00_15_d3_7c_;0
2024-05-09 18:37:24;0,196;0,893;0,048;0,236;1,000;219,30;50,00;3840,754;1414,664;'01_03_14_08_91_00_0a_01_f4_00_c4_00_30_00_ec_03_7d_00_3a_9a_f2_00_15_96_08_;0
2024-05-09 18:38:25;0,214;0,890;0,060;0,257;1,100;218,40;49,90;3840,757;1415,894;'01_03_14_08_88_00_0b_01_f3_00_d6_00_3c_01_01_03_7a_00_3a_9a_f5_00_15_9a_d6_;0
2024-05-09 18:39:33;0,221;0,837;0,062;0,265;1,200;219,80;50,00;3840,761;1423,420;'01_03_14_08_96_00_0c_01_f4_00_dd_00_3e_01_09_03_45_00_3a_9a_f9_00_15_b8_3c_;0
2024-05-09 18:40:33;0,219;0,830;0,061;0,263;1,200;219,70;50,00;3840,765;1391,708;'01_03_14_08_95_00_0c_01_f4_00_db_00_3d_01_07_03_3e_00_3a_9a_fd_00_15_3c_5c_;0
2024-05-09 18:41:35;0,218;0,829;0,061;0,262;1,200;219,00;49,90;3840,769;1434,725;'01_03_14_08_8e_00_0c_01_f3_00_da_00_3d_01_06_03_3d_00_3a_9b_01_00_15_e4_65_;0
2024-05-09 18:42:36;0,219;0,834;0,062;0,263;1,200;218,70;49,90;3840,773;1435,642;'01_03_14_08_8b_00_0c_01_f3_00_db_00_3e_01_07_03_42_00_3a_9b_05_00_15_e7_fa_;0
2024-05-09 18:43:42;0,223;0,846;0,064;0,268;1,200;219,60;49,90;3840,777;1416,114;'01_03_14_08_94_00_0c_01_f3_00_df_00_40_01_0c_03_4e_00_3a_9b_09_00_15_9b_b2_;0
2024-05-09 18:44:44;0,219;0,837;0,061;0,263;1,200;218,00;49,90;3840,781;1394,857;'01_03_14_08_84_00_0c_01_f3_00_db_00_3d_01_07_03_45_00_3a_9b_0d_00_15_48_a9_;0
2024-05-09 18:45:45;0,216;0,895;0,062;0,260;1,100;219,40;50,00;3840,784;1435,043;'01_03_14_08_92_00_0b_01_f4_00_d8_00_3e_01_04_03_7f_00_3a_9b_10_00_15_e5_a3_;0
2024-05-09 18:46:50;0,214;0,890;0,061;0,258;1,100;218,50;49,90;3840,788;1435,372;'01_03_14_08_89_00_0b_01_f3_00_d6_00_3d_01_02_03_7a_00_3a_9b_14_00_15_e6_ec_;0
2024-05-09 18:47:49;0,211;0,873;0,058;0,253;1,100;219,70;49,90;3840,792;1430,012;'01_03_14_08_95_00_0b_01_f3_00_d3_00_3a_00_fd_03_69_00_3a_9b_18_00_15_d1_fc_;0
2024-05-09 18:48:55;0,209;0,869;0,057;0,252;1,100;218,40;49,90;3840,796;1422,277;'01_03_14_08_88_00_0b_01_f3_00_d1_00_39_00_fc_03_65_00_3a_9b_1c_00_15_b3_c5_;0
2024-05-09 18:49:57;0,208;0,866;0,056;0,249;1,100;218,10;50,00;3840,799;1402,247;'01_03_14_08_85_00_0b_01_f4_00_d0_00_38_00_f9_03_62_00_3a_9b_1f_00_15_65_87_;0
2024-05-09 18:50:59;0,209;0,869;0,056;0,250;1,100;218,60;49,90;3840,803;1430,829;'01_03_14_08_8a_00_0b_01_f3_00_d1_00_38_00_fa_03_65_00_3a_9b_23_00_15_d5_2d_;0
2024-05-09 18:52:00;0,210;0,872;0,057;0,252;1,100;218,80;49,90;3840,806;1424,379;'01_03_14_08_8c_00_0b_01_f3_00_d2_00_39_00_fc_03_68_00_3a_9b_26_00_15_bb_fb_;0
2024-05-09 18:53:49;0,211;0,869;0,058;0,252;1,100;220,70;50,00;3840,813;1432,761;'01_03_14_08_9f_00_0b_01_f4_00_d3_00_3a_00_fc_03_65_00_3a_9b_2d_00_15_dc_b9_;0
2024-05-09 18:54:50;0,212;0,873;0,058;0,254;1,100;220,70;49,90;3840,816;1430,938;'01_03_14_08_9f_00_0b_01_f3_00_d4_00_3a_00_fe_03_69_00_3a_9b_30_00_15_d5_9a_;0
2024-05-09 18:55:52;0,211;0,865;0,058;0,253;1,100;221,70;49,90;3840,820;1426,848;'01_03_14_08_a9_00_0b_01_f3_00_d3_00_3a_00_fd_03_61_00_3a_9b_34_00_15_c5_a0_;0
2024-05-09 18:56:53;0,213;0,876;0,060;0,256;1,100;220,90;49,90;3840,824;1384,733;'01_03_14_08_a1_00_0b_01_f3_00_d5_00_3c_01_00_03_6c_00_3a_9b_38_00_15_21_1d_;0
2024-05-09 18:57:55;0,211;0,870;0,058;0,254;1,100;220,30;50,00;3840,827;1435,181;'01_03_14_08_9b_00_0b_01_f4_00_d3_00_3a_00_fe_03_66_00_3a_9b_3b_00_15_e6_2d_;0
2024-05-09 18:58:56;0,210;0,866;0,058;0,253;1,100;220,40;50,00;3840,831;1392,937;'01_03_14_08_9c_00_0b_01_f4_00_d2_00_3a_00_fd_03_62_00_3a_9b_3f_00_15_41_29_;0
2024-05-09 19:00:03;0,210;0,866;0,058;0,252;1,100;220,20;50,00;3840,835;1377,769;'01_03_14_08_9a_00_0b_01_f4_00_d2_00_3a_00_fc_03_62_00_3a_9b_43_00_15_05_e9_;0
2024-05-09 19:01:05;0,208;0,855;0,057;0,250;1,100;221,00;50,00;3840,838;1441,320;'01_03_14_08_a2_00_0b_01_f4_00_d0_00_39_00_fa_03_57_00_3a_9b_46_00_15_fe_28_;0
2024-05-09 19:02:06;0,209;0,860;0,055;0,251;1,100;220,70;50,00;3840,842;1433,275;'01_03_14_08_9f_00_0b_01_f4_00_d1_00_37_00_fb_03_5c_00_3a_9b_4a_00_15_de_bb_;0
2024-05-09 19:03:08;0,211;0,866;0,058;0,254;1,100;221,40;50,00;3840,846;1430,430;'01_03_14_08_a6_00_0b_01_f4_00_d3_00_3a_00_fe_03_62_00_3a_9b_4e_00_15_d3_9e_;0
2024-05-09 19:04:15;0,211;0,866;0,057;0,253;1,100;221,30;50,00;3840,849;1424,808;'01_03_14_08_a5_00_0b_01_f4_00_d3_00_39_00_fd_03_62_00_3a_9b_51_00_15_bd_a8_;0
2024-05-09 19:05:16;0,208;0,853;0,056;0,251;1,100;221,60;50,00;3840,853;1425,048;'01_03_14_08_a8_00_0b_01_f4_00_d0_00_38_00_fb_03_55_00_3a_9b_55_00_15_be_98_;0
2024-05-09 19:06:17;0,209;0,855;0,056;0,251;1,100;222,20;50,00;3840,857;1431,378;'01_03_14_08_ae_00_0b_01_f4_00_d1_00_38_00_fb_03_57_00_3a_9b_59_00_15_d7_52_;0
2024-05-09 19:07:19;0,203;0,912;0,053;0,244;1,000;222,50;50,00;3840,860;1437,471;'01_03_14_08_b1_00_0a_01_f4_00_cb_00_35_00_f4_03_90_00_3a_9b_5c_00_15_ef_1f_;0
2024-05-09 19:08:26;0,232;0,877;0,056;0,277;1,200;220,40;50,00;3840,864;1413,513;'01_03_14_08_9c_00_0c_01_f4_00_e8_00_38_01_15_03_6d_00_3a_9b_60_00_15_91_89_;0
2024-05-09 19:09:27;0,233;0,877;0,056;0,277;1,200;221,30;49,90;3840,869;1397,906;'01_03_14_08_a5_00_0c_01_f3_00_e9_00_38_01_15_03_6d_00_3a_9b_65_00_15_54_92_;0
2024-05-09 19:10:28;0,231;0,871;0,055;0,276;1,200;220,90;49,90;3840,872;1422,699;'01_03_14_08_a1_00_0c_01_f3_00_e7_00_37_01_14_03_67_00_3a_9b_68_00_15_b5_6b_;0
2024-05-09 19:11:30;0,231;0,868;0,055;0,275;1,200;221,60;50,00;3840,876;1407,237;'01_03_14_08_a8_00_0c_01_f4_00_e7_00_37_01_13_03_64_00_3a_9b_6c_00_15_79_05_;0
2024-05-09 19:12:31;0,231;0,872;0,054;0,275;1,200;220,60;49,90;3840,880;1437,873;'01_03_14_08_9e_00_0c_01_f3_00_e7_00_36_01_13_03_68_00_3a_9b_70_00_15_f0_b1_;0
2024-05-09 19:13:37;0,232;0,879;0,056;0,276;1,200;219,70;50,00;3840,885;1405,312;'01_03_14_08_95_00_0c_01_f4_00_e8_00_38_01_14_03_6f_00_3a_9b_75_00_15_71_80_;0
2024-05-09 19:14:39;0,231;0,873;0,055;0,276;1,200;220,30;49,90;3840,889;1433,203;'01_03_14_08_9b_00_0c_01_f3_00_e7_00_37_01_14_03_69_00_3a_9b_79_00_15_de_73_;0
2024-05-09 19:15:40;0,232;0,879;0,055;0,276;1,200;219,90;50,00;3840,893;1423,854;'01_03_14_08_97_00_0c_01_f4_00_e8_00_37_01_14_03_6f_00_3a_9b_7d_00_15_b9_ee_;0
2024-05-09 19:16:41;0,237;0,844;0,057;0,281;1,300;216,00;50,00;3840,897;1398,867;'01_03_14_08_70_00_0d_01_f4_00_ed_00_39_01_19_03_4c_00_3a_9b_81_00_15_58_53_;0
2024-05-09 19:17:43;0,233;0,899;0,055;0,276;1,200;215,80;49,90;3840,900;1420,570;'01_03_14_08_6e_00_0c_01_f3_00_e9_00_37_01_14_03_83_00_3a_9b_84_00_15_ad_1a_;0
2024-05-09 19:18:44;0,230;0,886;0,054;0,274;1,200;216,10;50,00;3840,904;1386,385;'01_03_14_08_71_00_0c_01_f4_00_e6_00_36_01_12_03_76_00_3a_9b_88_00_15_27_91_;0
2024-05-09 19:19:51;0,230;0,890;0,054;0,274;1,200;215,20;50,00;3840,909;1433,806;'01_03_14_08_68_00_0c_01_f4_00_e6_00_36_01_12_03_7a_00_3a_9b_8d_00_15_e0_ce_;0
2024-05-09 19:20:52;0,230;0,886;0,054;0,274;1,200;216,30;50,00;3840,913;1413,102;'01_03_14_08_73_00_0c_01_f4_00_e6_00_36_01_12_03_76_00_3a_9b_91_00_15_8f_ee_;0
2024-05-09 19:21:53;0,235;0,908;0,056;0,279;1,200;215,60;50,00;3840,917;1384,195;'01_03_14_08_6c_00_0c_01_f4_00_eb_00_38_01_17_03_8c_00_3a_9b_95_00_15_1f_03_;0
2024-05-09 19:22:55;0,231;0,895;0,055;0,274;1,200;215,00;49,90;3840,921;1433,180;'01_03_14_08_66_00_0c_01_f3_00_e7_00_37_01_12_03_7f_00_3a_9b_99_00_15_de_5c_;0
2024-05-09 19:23:57;0,228;0,879;0,053;0,272;1,200;216,00;49,90;3840,925;1430,796;'01_03_14_08_70_00_0c_01_f3_00_e4_00_35_01_10_03_6f_00_3a_9b_9d_00_15_d5_0c_;0
2024-05-09 19:25:04;0,232;0,894;0,055;0,275;1,200;216,10;49,90;3840,929;1386,361;'01_03_14_08_71_00_0c_01_f3_00_e8_00_37_01_13_03_7e_00_3a_9b_a1_00_15_27_79_;0
2024-05-09 19:26:05;0,229;0,881;0,054;0,273;1,200;216,40;49,90;3840,933;1399,717;'01_03_14_08_74_00_0c_01_f3_00_e5_00_36_01_11_03_71_00_3a_9b_a5_00_15_5b_a5_;0
2024-05-09 19:27:07;0,230;0,881;0,054;0,274;1,200;217,40;49,90;3840,937;1380,684;'01_03_14_08_7e_00_0c_01_f3_00_e6_00_36_01_12_03_71_00_3a_9b_a9_00_15_11_4c_;0
2024-05-09 19:28:08;0,233;0,893;0,056;0,277;1,200;217,40;49,90;3840,941;1415,770;'01_03_14_08_7e_00_0c_01_f3_00_e9_00_38_01_15_03_7d_00_3a_9b_ad_00_15_9a_5a_;0
2024-05-09 19:29:10;0,230;0,864;0,054;0,274;1,200;221,80;49,90;3840,945;1415,592;'01_03_14_08_aa_00_0c_01_f3_00_e6_00_36_01_12_03_60_00_3a_9b_b1_00_15_99_a8_;0
2024-05-09 19:30:11;0,236;0,885;0,057;0,282;1,200;222,00;50,00;3840,949;1383,676;'01_03_14_08_ac_00_0c_01_f4_00_ec_00_39_01_1a_03_75_00_3a_9b_b5_00_15_1c_fc_;0
2024-05-09 19:31:18;0,235;0,881;0,056;0,281;1,200;222,20;49,90;3840,953;1424,590;'01_03_14_08_ae_00_0c_01_f3_00_eb_00_38_01_19_03_71_00_3a_9b_b9_00_15_bc_ce_;0
2024-05-09 19:32:19;0,225;0,842;0,049;0,270;1,200;222,50;49,90;3840,957;1390,972;'01_03_14_08_b1_00_0c_01_f3_00_e1_00_31_01_0e_03_4a_00_3a_9b_bd_00_15_39_7c_;0
2024-05-09 19:33:20;0,234;0,877;0,056;0,279;1,200;222,30;50,00;3840,961;1430,793;'01_03_14_08_af_00_0c_01_f4_00_ea_00_38_01_17_03_6d_00_3a_9b_c1_00_15_d5_09_;0
2024-05-09 19:34:22;0,237;0,899;0,057;0,281;1,200;219,50;50,00;3840,965;1410,376;'01_03_14_08_93_00_0c_01_f4_00_ed_00_39_01_19_03_83_00_3a_9b_c5_00_15_85_48_;0
2024-05-09 19:35:23;0,238;0,895;0,057;0,282;1,200;221,60;50,00;3840,969;1409,366;'01_03_14_08_a8_00_0c_01_f4_00_ee_00_39_01_1a_03_7f_00_3a_9b_c9_00_15_81_56_;0
2024-05-09 19:36:31;0,235;0,886;0,055;0,279;1,200;221,00;49,90;3840,973;1434,929;'01_03_14_08_a2_00_0c_01_f3_00_eb_00_37_01_17_03_76_00_3a_9b_cd_00_15_e5_31_;0
2024-05-09 19:37:32;0,234;0,883;0,055;0,279;1,200;220,70;49,90;3840,978;1434,335;'01_03_14_08_9f_00_0c_01_f3_00_ea_00_37_01_17_03_73_00_3a_9b_d2_00_15_e2_df_;0
2024-05-09 19:38:34;0,239;0,902;0,058;0,284;1,200;220,60;49,90;3840,982;1408,884;'01_03_14_08_9e_00_0c_01_f3_00_ef_00_3a_01_1c_03_86_00_3a_9b_d6_00_15_7f_74_;0
2024-05-09 19:39:35;0,237;0,897;0,056;0,281;1,200;220,10;49,90;3840,986;1396,585;'01_03_14_08_99_00_0c_01_f3_00_ed_00_38_01_19_03_81_00_3a_9b_da_00_15_4f_69_;0
2024-05-09 19:40:36;0,240;0,906;0,059;0,285;1,200;220,60;50,00;3840,990;1398,343;'01_03_14_08_9e_00_0c_01_f4_00_f0_00_3b_01_1d_03_8a_00_3a_9b_de_00_15_56_47_;0
2024-05-09 19:41:43;0,233;0,874;0,054;0,278;1,200;222,10;49,90;3840,994;1396,738;'01_03_14_08_ad_00_0c_01_f3_00_e9_00_36_01_16_03_6a_00_3a_9b_e2_00_15_50_02_;0
2024-05-09 19:42:44;0,225;0,846;0,048;0,268;1,200;221,50;49,90;3840,998;1399,992;'01_03_14_08_a7_00_0c_01_f3_00_e1_00_30_01_0c_03_4e_00_3a_9b_e6_00_15_5c_b8_;0
2024-05-09 19:43:46;0,232;0,868;0,053;0,278;1,200;222,70;49,90;3841,002;1416,687;'01_03_14_08_b3_00_0c_01_f3_00_e8_00_35_01_16_03_64_00_3a_9b_ea_00_15_9d_ef_;0
2024-05-09 19:44:48;0,225;0,841;0,048;0,269;1,200;222,80;49,90;3841,006;1386,157;'01_03_14_08_b4_00_0c_01_f3_00_e1_00_30_01_0d_03_49_00_3a_9b_ee_00_15_26_ad_;0
2024-05-09 19:45:50;0,241;0,901;0,059;0,287;1,200;222,70;50,00;3841,010;1431,045;'01_03_14_08_b3_00_0c_01_f4_00_f1_00_3b_01_1f_03_85_00_3a_9b_f2_00_15_d6_05_;0
2024-05-09 19:46:51;0,246;0,850;0,063;0,292;1,300;222,60;50,00;3841,014;1402,339;'01_03_14_08_b2_00_0d_01_f4_00_f6_00_3f_01_24_03_52_00_3a_9b_f6_00_15_65_e3_;0
2024-05-09 19:47:57;0,237;0,892;0,057;0,283;1,200;221,40;49,90;3841,019;1390,113;'01_03_14_08_a6_00_0c_01_f3_00_ed_00_39_01_1b_03_7c_00_3a_9b_fb_00_15_36_21_;0
2024-05-09 19:48:59;0,240;0,906;0,058;0,285;1,200;220,60;49,90;3841,023;1394,099;'01_03_14_08_9e_00_0c_01_f3_00_f0_00_3a_01_1d_03_8a_00_3a_9b_ff_00_15_45_b3_;0
2024-05-09 19:50:01;0,234;0,878;0,055;0,280;1,200;221,90;50,00;3841,027;1427,029;'01_03_14_08_ab_00_0c_01_f4_00_ea_00_37_01_18_03_6e_00_3a_9c_03_00_15_c6_55_;0
2024-05-09 19:51:02;0,236;0,890;0,055;0,281;1,200;220,80;50,00;3841,031;1405,414;'01_03_14_08_a0_00_0c_01_f4_00_ec_00_37_01_19_03_7a_00_3a_9c_07_00_15_71_e6_;0
2024-05-09 19:52:03;0,235;0,887;0,055;0,280;1,200;220,60;50,00;3841,035;1396,255;'01_03_14_08_9e_00_0c_01_f4_00_eb_00_37_01_18_03_77_00_3a_9c_0b_00_15_4e_1f_;0
2024-05-09 19:53:53;0,237;0,896;0,057;0,284;1,200;220,30;50,00;3841,042;1432,117;'01_03_14_08_9b_00_0c_01_f4_00_ed_00_39_01_1c_03_80_00_3a_9c_12_00_15_da_35_;0
2024-05-09 19:54:55;0,237;0,893;0,056;0,283;1,200;221,00;50,00;3841,046;1377,646;'01_03_14_08_a2_00_0c_01_f4_00_ed_00_38_01_1b_03_7d_00_3a_9c_16_00_15_05_6e_;0
2024-05-09 19:55:57;0,240;0,840;0,057;0,286;1,300;219,60;50,00;3841,050;1384,451;'01_03_14_08_94_00_0d_01_f4_00_f0_00_39_01_1e_03_48_00_3a_9c_1a_00_15_20_03_;0
2024-05-09 19:57:04;0,224;0,848;0,048;0,269;1,200;220,00;50,00;3841,054;1405,502;'01_03_14_08_98_00_0c_01_f4_00_e0_00_30_01_0d_03_50_00_3a_9c_1e_00_15_72_3e_;0
2024-05-09 19:58:06;0,233;0,880;0,054;0,278;1,200;220,60;49,90;3841,058;1434,059;'01_03_14_08_9e_00_0c_01_f3_00_e9_00_36_01_16_03_70_00_3a_9c_22_00_15_e1_cb_;0
2024-05-09 19:59:08;0,246;0,860;0,060;0,292;1,300;220,00;50,00;3841,063;1426,484;'01_03_14_08_98_00_0d_01_f4_00_f6_00_3c_01_24_03_5c_00_3a_9c_27_00_15_c4_34_;0
2024-05-09 20:00:09;0,223;0,845;0,047;0,266;1,200;219,80;49,90;3841,066;1426,433;'01_03_14_08_96_00_0c_01_f3_00_df_00_2f_01_0a_03_4d_00_3a_9c_2a_00_15_c4_01_;0
2024-05-09 20:01:16;0,223;0,846;0,046;0,267;1,200;219,60;50,00;3841,070;1409,302;'01_03_14_08_94_00_0c_01_f4_00_df_00_2e_01_0b_03_4e_00_3a_9c_2e_00_15_81_16_;0
2024-05-09 20:02:18;0,229;0,865;0,051;0,275;1,200;220,40;50,00;3841,074;1433,829;'01_03_14_08_9c_00_0c_01_f4_00_e5_00_33_01_13_03_61_00_3a_9c_32_00_15_e0_e5_;0
2024-05-09 20:03:19;0,247;0,864;0,060;0,292;1,300;219,80;50,00;3841,078;1376,346;'01_03_14_08_96_00_0d_01_f4_00_f7_00_3c_01_24_03_60_00_3a_9c_36_00_15_00_5a_;0
2024-05-09 20:04:21;0,241;0,837;0,059;0,288;1,300;221,30;50,00;3841,082;1416,873;'01_03_14_08_a5_00_0d_01_f4_00_f1_00_3b_01_20_03_45_00_3a_9c_3a_00_15_9e_a9_;0
2024-05-09 20:05:27;0,242;0,841;0,059;0,289;1,300;221,30;50,00;3841,087;1395,451;'01_03_14_08_a5_00_0d_01_f4_00_f2_00_3b_01_21_03_49_00_3a_9c_3f_00_15_4a_fb_;0
2024-05-09 20:06:29;0,239;0,898;0,057;0,285;1,200;221,70;50,00;3841,091;1414,218;'01_03_14_08_a9_00_0c_01_f4_00_ef_00_39_01_1d_03_82_00_3a_9c_43_00_15_94_4a_;0
2024-05-09 20:07:31;0,238;0,895;0,058;0,285;1,200;221,50;50,00;3841,095;1416,808;'01_03_14_08_a7_00_0c_01_f4_00_ee_00_3a_01_1d_03_7f_00_3a_9c_47_00_15_9e_68_;0
2024-05-09 20:08:33;0,236;0,885;0,057;0,282;1,200;222,10;50,00;3841,099;1393,028;'01_03_14_08_ad_00_0c_01_f4_00_ec_00_39_01_1a_03_75_00_3a_9c_4b_00_15_41_84_;0
2024-05-09 20:09:34;0,243;0,840;0,061;0,290;1,300;222,40;50,00;3841,103;1399,574;'01_03_14_08_b0_00_0d_01_f4_00_f3_00_3d_01_22_03_48_00_3a_9c_4f_00_15_5b_16_;0
2024-05-09 20:10:35;0,243;0,840;0,061;0,289;1,300;222,40;50,00;3841,107;1412,640;'01_03_14_08_b0_00_0d_01_f4_00_f3_00_3d_01_21_03_48_00_3a_9c_53_00_15_8e_20_;0
2024-05-09 20:11:42;0,245;0,849;0,061;0,293;1,300;221,90;50,00;3841,112;1388,227;'01_03_14_08_ab_00_0d_01_f4_00_f5_00_3d_01_25_03_51_00_3a_9c_58_00_15_2e_c3_;0
2024-05-09 20:12:43;0,243;0,842;0,060;0,289;1,300;221,80;49,90;3841,116;1409,287;'01_03_14_08_aa_00_0d_01_f3_00_f3_00_3c_01_21_03_4a_00_3a_9c_5c_00_15_81_07_;0
2024-05-09 20:13:44;0,233;0,878;0,055;0,281;1,200;221,10;50,00;3841,120;1432,697;'01_03_14_08_a3_00_0c_01_f4_00_e9_00_37_01_19_03_6e_00_3a_9c_60_00_15_dc_79_;0
2024-05-09 20:14:45;0,234;0,881;0,055;0,280;1,200;221,20;49,90;3841,124;1411,420;'01_03_14_08_a4_00_0c_01_f3_00_ea_00_37_01_18_03_71_00_3a_9c_64_00_15_89_5c_;0
2024-05-09 20:15:47;0,234;0,883;0,055;0,281;1,200;220,60;50,00;3841,128;1438,928;'01_03_14_08_9e_00_0c_01_f4_00_ea_00_37_01_19_03_73_00_3a_9c_68_00_15_f4_d0_;0
2024-05-09 20:16:48;0,240;0,905;0,058;0,286;1,200;220,80;50,00;3841,132;1438,197;'01_03_14_08_a0_00_0c_01_f4_00_f0_00_3a_01_1e_03_89_00_3a_9c_6c_00_15_f1_f5_;0
2024-05-09 20:17:54;0,232;0,872;0,054;0,279;1,200;221,50;49,90;3841,137;1381,971;'01_03_14_08_a7_00_0c_01_f3_00_e8_00_36_01_17_03_68_00_3a_9c_71_00_15_16_53_;0
2024-05-09 20:18:56;0,234;0,880;0,056;0,281;1,200;221,50;50,00;3841,140;1418,907;'01_03_14_08_a7_00_0c_01_f4_00_ea_00_38_01_19_03_70_00_3a_9c_74_00_15_a6_9b_;0
2024-05-09 20:19:58;0,236;0,886;0,057;0,282;1,200;221,80;50,00;3841,145;1402,431;'01_03_14_08_aa_00_0c_01_f4_00_ec_00_39_01_1a_03_76_00_3a_9c_79_00_15_66_3f_;0
2024-05-09 20:20:59;0,231;0,872;0,056;0,277;1,200;220,70;49,90;3841,148;1381,234;'01_03_14_08_9f_00_0c_01_f3_00_e7_00_38_01_15_03_68_00_3a_9c_7c_00_15_13_72_;0
2024-05-09 20:22:00;0,229;0,863;0,054;0,273;1,200;221,00;50,00;3841,152;1421,888;'01_03_14_08_a2_00_0c_01_f4_00_e5_00_36_01_11_03_5f_00_3a_9c_80_00_15_b2_40_;0
2024-05-09 20:23:07;0,233;0,877;0,056;0,279;1,200;221,20;50,00;3841,157;1390,478;'01_03_14_08_a4_00_0c_01_f4_00_e9_00_38_01_17_03_6d_00_3a_9c_85_00_15_37_8e_;0
2024-05-09 20:24:08;0,234;0,881;0,057;0,280;1,200;221,10;49,90;3841,160;1427,765;'01_03_14_08_a3_00_0c_01_f3_00_ea_00_39_01_18_03_71_00_3a_9c_88_00_15_c9_35_;0
2024-05-09 20:25:10;0,226;0,856;0,052;0,270;1,200;219,90;50,00;3841,165;1399,364;'01_03_14_08_97_00_0c_01_f4_00_e2_00_34_01_0e_03_58_00_3a_9c_8d_00_15_5a_44_;0
2024-05-09 20:26:11;0,238;0,899;0,059;0,283;1,200;220,50;49,90;3841,169;1441,564;'01_03_14_08_9d_00_0c_01_f3_00_ee_00_3b_01_1b_03_83_00_3a_9c_91_00_15_ff_1c_;0
2024-05-09 20:27:13;0,228;0,855;0,054;0,273;1,200;222,00;50,00;3841,172;1381,356;'01_03_14_08_ac_00_0c_01_f4_00_e4_00_36_01_11_03_57_00_3a_9c_94_00_15_13_ec_;0
2024-05-09 20:28:15;0,229;0,854;0,055;0,275;1,200;223,30;49,90;3841,176;1413,951;'01_03_14_08_b9_00_0c_01_f3_00_e5_00_37_01_13_03_56_00_3a_9c_98_00_15_93_3f_;0
2024-05-09 20:29:21;0,233;0,871;0,056;0,279;1,200;222,90;50,00;3841,180;1422,710;'01_03_14_08_b5_00_0c_01_f4_00_e9_00_38_01_17_03_67_00_3a_9c_9c_00_15_b5_76_;0
2024-05-09 20:30:23;0,226;0,847;0,052;0,271;1,200;222,20;49,90;3841,185;1386,119;'01_03_14_08_ae_00_0c_01_f3_00_e2_00_34_01_0f_03_4f_00_3a_9c_a1_00_15_26_87_;0
2024-05-09 20:31:24;0,227;0,848;0,053;0,274;1,200;223,00;50,00;3841,188;1387,210;'01_03_14_08_b6_00_0c_01_f4_00_e3_00_35_01_12_03_50_00_3a_9c_a4_00_15_2a_ca_;0
2024-05-09 20:32:26;0,226;0,841;0,052;0,272;1,200;223,90;49,90;3841,192;1435,018;'01_03_14_08_bf_00_0c_01_f3_00_e2_00_34_01_10_03_49_00_3a_9c_a8_00_15_e5_8a_;0
2024-05-09 20:33:32;0,227;0,844;0,053;0,273;1,200;224,00;50,00;3841,196;1421,434;'01_03_14_08_c0_00_0c_01_f4_00_e3_00_35_01_11_03_4c_00_3a_9c_ac_00_15_b0_7a_;0
2024-05-09 20:34:33;0,232;0,862;0,056;0,278;1,200;224,10;50,00;3841,201;1386,646;'01_03_14_08_c1_00_0c_01_f4_00_e8_00_38_01_16_03_5e_00_3a_9c_b1_00_15_28_96_;0
2024-05-09 20:35:35;0,242;0,899;0,061;0,289;1,200;224,10;50,00;3841,204;1405,181;'01_03_14_08_c1_00_0c_01_f4_00_f2_00_3d_01_21_03_83_00_3a_9c_b4_00_15_70_fd_;0
2024-05-09 20:36:36;0,241;0,895;0,061;0,288;1,200;224,30;50,00;3841,208;1441,050;'01_03_14_08_c3_00_0c_01_f4_00_f1_00_3d_01_20_03_7f_00_3a_9c_b8_00_15_fd_1a_;0
2024-05-09 20:37:38;0,238;0,887;0,060;0,285;1,200;223,40;50,00;3841,212;1413,823;'01_03_14_08_ba_00_0c_01_f4_00_ee_00_3c_01_1d_03_77_00_3a_9c_bc_00_15_92_bf_;0
2024-05-09 20:38:40;0,236;0,879;0,059;0,282;1,200;223,70;50,00;3841,216;1393,940;'01_03_14_08_bd_00_0c_01_f4_00_ec_00_3b_01_1a_03_6f_00_3a_9c_c0_00_15_45_14_;0
2024-05-09 20:39:46;0,221;0,900;0,049;0,265;1,100;223,10;50,00;3841,221;1416,298;'01_03_14_08_b7_00_0b_01_f4_00_dd_00_31_01_09_03_84_00_3a_9c_c5_00_15_9c_6a_;0
2024-05-09 20:40:48;0,238;0,889;0,061;0,284;1,200;222,90;50,00;3841,225;1389,276;'01_03_14_08_b5_00_0c_01_f4_00_ee_00_3d_01_1c_03_79_00_3a_9c_c9_00_15_32_dc_;0
2024-05-09 20:41:50;0,239;0,893;0,062;0,286;1,200;223,00;50,00;3841,229;1402,428;'01_03_14_08_b6_00_0c_01_f4_00_ef_00_3e_01_1e_03_7d_00_3a_9c_cd_00_15_66_3c_;0
2024-05-09 20:42:52;0,245;0,845;0,063;0,292;1,300;223,00;50,00;3841,233;1429,166;'01_03_14_08_b6_00_0d_01_f4_00_f5_00_3f_01_24_03_4d_00_3a_9c_d1_00_15_ce_ae_;0
2024-05-09 20:43:53;0,235;0,879;0,058;0,280;1,200;222,60;50,00;3841,237;1381,662;'01_03_14_08_b2_00_0c_01_f4_00_eb_00_3a_01_18_03_6f_00_3a_9c_d5_00_15_15_1e_;0
2024-05-09 20:45:00;0,240;0,900;0,061;0,287;1,200;222,00;49,90;3841,242;1412,964;'01_03_14_08_ac_00_0c_01_f3_00_f0_00_3d_01_1f_03_84_00_3a_9c_da_00_15_8f_64_;0
2024-05-09 20:46:01;0,238;0,889;0,060;0,285;1,200;222,90;50,00;3841,246;1412,020;'01_03_14_08_b5_00_0c_01_f4_00_ee_00_3c_01_1d_03_79_00_3a_9c_de_00_15_8b_b4_;0
2024-05-09 20:47:02;0,238;0,888;0,061;0,286;1,200;223,10;50,00;3841,250;1389,260;'01_03_14_08_b7_00_0c_01_f4_00_ee_00_3d_01_1e_03_78_00_3a_9c_e2_00_15_32_cc_;0
2024-05-09 20:48:04;0,244;0,842;0,063;0,290;1,300;222,70;49,90;3841,254;1420,111;'01_03_14_08_b3_00_0d_01_f3_00_f4_00_3f_01_22_03_4a_00_3a_9c_e6_00_15_ab_4f_;0
2024-05-09 20:49:06;0,233;0,870;0,058;0,279;1,200;223,10;50,00;3841,258;1390,188;'01_03_14_08_b7_00_0c_01_f4_00_e9_00_3a_01_17_03_66_00_3a_9c_ea_00_15_36_6c_;0
2024-05-09 20:50:13;0,235;0,876;0,059;0,282;1,200;223,50;50,00;3841,262;1414,610;'01_03_14_08_bb_00_0c_01_f4_00_eb_00_3b_01_1a_03_6c_00_3a_9c_ee_00_15_95_d2_;0
2024-05-09 20:51:15;0,232;0,866;0,057;0,278;1,200;223,10;49,90;3841,266;1422,588;'01_03_14_08_b7_00_0c_01_f3_00_e8_00_39_01_16_03_62_00_3a_9c_f2_00_15_b4_fc_;0
2024-05-09 20:52:16;0,235;0,875;0,058;0,280;1,200;223,70;50,00;3841,270;1439,233;'01_03_14_08_bd_00_0c_01_f4_00_eb_00_3a_01_18_03_6b_00_3a_9c_f6_00_15_f6_01_;0
2024-05-09 20:53:56;0,235;0,873;0,059;0,281;1,200;224,20;50,00;3841,277;1417,393;'01_03_14_08_c2_00_0c_01_f4_00_eb_00_3b_01_19_03_69_00_3a_9c_fd_00_15_a0_b1_;0
