Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-05-09 20:54:57;0,233;0,864;0,058;0,279;1,200;224,70;49,90;3841,281;1391,725;'01_03_14_08_c7_00_0c_01_f3_00_e9_00_3a_01_17_03_60_00_3a_9d_01_00_15_3c_6d_;0
2024-05-09 20:55:59;0,232;0,860;0,056;0,278;1,200;224,70;50,00;3841,285;1425,924;'01_03_14_08_c7_00_0c_01_f4_00_e8_00_38_01_16_03_5c_00_3a_9d_05_00_15_c2_04_;0
2024-05-09 20:57:01;0,233;0,864;0,057;0,279;1,200;224,50;50,00;3841,289;1412,177;'01_03_14_08_c5_00_0c_01_f4_00_e9_00_39_01_17_03_60_00_3a_9d_09_00_15_8c_51_;0
2024-05-09 20:58:07;0,233;0,867;0,057;0,278;1,200;223,70;50,00;3841,293;1395,626;'01_03_14_08_bd_00_0c_01_f4_00_e9_00_39_01_16_03_63_00_3a_9d_0d_00_15_4b_aa_;0
2024-05-09 20:59:08;0,232;0,861;0,057;0,279;1,200;224,50;50,00;3841,297;1434,132;'01_03_14_08_c5_00_0c_01_f4_00_e8_00_39_01_17_03_5d_00_3a_9d_11_00_15_e2_14_;0
2024-05-09 21:00:11;0,248;0,847;0,066;0,295;1,300;225,00;50,00;3841,301;1405,477;'01_03_14_08_ca_00_0d_01_f4_00_f8_00_42_01_27_03_4f_00_3a_9d_15_00_15_72_25_;0
2024-05-09 21:01:12;0,235;0,873;0,058;0,281;1,200;224,20;49,90;3841,305;1417,860;'01_03_14_08_c2_00_0c_01_f3_00_eb_00_3a_01_19_03_69_00_3a_9d_19_00_15_a2_84_;0
2024-05-09 21:02:14;0,236;0,880;0,059;0,282;1,200;223,40;49,90;3841,309;1427,557;'01_03_14_08_ba_00_0c_01_f3_00_ec_00_3b_01_1a_03_70_00_3a_9d_1d_00_15_c8_65_;0
2024-05-09 21:03:20;0,233;0,866;0,058;0,278;1,200;224,20;49,90;3841,313;1433,403;'01_03_14_08_c2_00_0c_01_f3_00_e9_00_3a_01_16_03_62_00_3a_9d_21_00_15_df_3b_;0
2024-05-09 21:04:21;0,232;0,860;0,056;0,278;1,200;224,60;49,90;3841,318;1394,992;'01_03_14_08_c6_00_0c_01_f3_00_e8_00_38_01_16_03_5c_00_3a_9d_26_00_15_49_30_;0
2024-05-09 21:05:23;0,232;0,860;0,056;0,278;1,200;224,60;49,90;3841,322;1411,379;'01_03_14_08_c6_00_0c_01_f3_00_e8_00_38_01_16_03_5c_00_3a_9d_2a_00_15_89_33_;0
2024-05-09 21:06:25;0,233;0,864;0,057;0,279;1,200;224,50;49,90;3841,326;1407,832;'01_03_14_08_c5_00_0c_01_f3_00_e9_00_39_01_17_03_60_00_3a_9d_2e_00_15_7b_58_;0
2024-05-09 21:07:26;0,234;0,868;0,058;0,280;1,200;224,40;49,90;3841,330;1411,541;'01_03_14_08_c4_00_0c_01_f3_00_ea_00_3a_01_18_03_64_00_3a_9d_32_00_15_89_d5_;0
2024-05-09 21:08:32;0,233;0,868;0,057;0,278;1,200;223,60;49,90;3841,334;1390,169;'01_03_14_08_bc_00_0c_01_f3_00_e9_00_39_01_16_03_64_00_3a_9d_36_00_15_36_59_;0
2024-05-09 21:09:33;0,228;0,845;0,054;0,274;1,200;224,60;50,00;3841,338;1431,825;'01_03_14_08_c6_00_0c_01_f4_00_e4_00_36_01_12_03_4d_00_3a_9d_3a_00_15_d9_11_;0
2024-05-09 21:10:35;0,228;0,847;0,054;0,274;1,200;224,10;49,90;3841,342;1395,046;'01_03_14_08_c1_00_0c_01_f3_00_e4_00_36_01_12_03_4f_00_3a_9d_3e_00_15_49_66_;0
2024-05-09 21:11:37;0,220;0,891;0,048;0,263;1,100;224,30;49,90;3841,346;1410,132;'01_03_14_08_c3_00_0b_01_f3_00_dc_00_30_01_07_03_7b_00_3a_9d_42_00_15_84_54_;0
2024-05-09 21:12:38;0,220;0,892;0,048;0,264;1,100;224,20;49,90;3841,349;1392,473;'01_03_14_08_c2_00_0b_01_f3_00_dc_00_30_01_08_03_7c_00_3a_9d_45_00_15_3f_59_;0
2024-05-09 21:13:45;0,220;0,889;0,048;0,264;1,100;224,90;50,00;3841,353;1395,581;'01_03_14_08_c9_00_0b_01_f4_00_dc_00_30_01_08_03_79_00_3a_9d_49_00_15_4b_7d_;0
2024-05-09 21:14:47;0,219;0,883;0,047;0,263;1,100;225,30;49,90;3841,358;1427,693;'01_03_14_08_cd_00_0b_01_f3_00_db_00_2f_01_07_03_73_00_3a_9d_4e_00_15_c8_ed_;0
2024-05-09 21:15:49;0,233;0,862;0,057;0,278;1,200;225,20;49,90;3841,361;1394,510;'01_03_14_08_cc_00_0c_01_f3_00_e9_00_39_01_16_03_5e_00_3a_9d_51_00_15_47_4e_;0
2024-05-09 21:16:51;0,233;0,860;0,056;0,277;1,200;225,60;49,90;3841,365;1434,321;'01_03_14_08_d0_00_0c_01_f3_00_e9_00_38_01_15_03_5c_00_3a_9d_55_00_15_e2_d1_;0
2024-05-09 21:17:52;0,235;0,869;0,058;0,280;1,200;225,10;49,90;3841,369;1424,733;'01_03_14_08_cb_00_0c_01_f3_00_eb_00_3a_01_18_03_65_00_3a_9d_59_00_15_bd_5d_;0
2024-05-09 21:18:58;0,235;0,868;0,058;0,280;1,200;225,60;50,00;3841,374;1391,032;'01_03_14_08_d0_00_0c_01_f4_00_eb_00_3a_01_18_03_64_00_3a_9d_5e_00_15_39_b8_;0
2024-05-09 21:20:00;0,234;0,859;0,058;0,280;1,200;226,80;50,00;3841,378;1386,343;'01_03_14_08_dc_00_0c_01_f4_00_ea_00_3a_01_18_03_5b_00_3a_9d_62_00_15_27_67_;0
2024-05-09 21:21:01;0,235;0,864;0,059;0,280;1,200;226,60;50,00;3841,381;1413,776;'01_03_14_08_da_00_0c_01_f4_00_eb_00_3b_01_18_03_60_00_3a_9d_65_00_15_92_90_;0
2024-05-09 21:22:02;0,234;0,861;0,057;0,279;1,200;226,40;50,00;3841,386;1408,801;'01_03_14_08_d8_00_0c_01_f4_00_ea_00_39_01_17_03_5d_00_3a_9d_6a_00_15_7f_21_;0
2024-05-09 21:23:04;0,236;0,870;0,059;0,281;1,200;225,90;50,00;3841,390;1399,832;'01_03_14_08_d3_00_0c_01_f4_00_ec_00_3b_01_19_03_66_00_3a_9d_6e_00_15_5c_18_;0
2024-05-09 21:24:06;0,235;0,866;0,059;0,281;1,200;226,00;50,00;3841,394;1402,413;'01_03_14_08_d4_00_0c_01_f4_00_eb_00_3b_01_19_03_62_00_3a_9d_72_00_15_66_2d_;0
2024-05-09 21:25:12;0,236;0,867;0,059;0,281;1,200;226,80;50,00;3841,398;1433,098;'01_03_14_08_dc_00_0c_01_f4_00_ec_00_3b_01_19_03_63_00_3a_9d_76_00_15_de_0a_;0
2024-05-09 21:26:13;0,234;0,861;0,058;0,279;1,200;226,40;50,00;3841,402;1405,344;'01_03_14_08_d8_00_0c_01_f4_00_ea_00_3a_01_17_03_5d_00_3a_9d_7a_00_15_71_a0_;0
2024-05-09 21:27:14;0,229;0,846;0,054;0,273;1,200;225,50;50,00;3841,406;1401,832;'01_03_14_08_cf_00_0c_01_f4_00_e5_00_36_01_11_03_4e_00_3a_9d_7e_00_15_63_e8_;0
2024-05-09 21:28:16;0,241;0,887;0,062;0,286;1,200;226,20;49,90;3841,410;1379,587;'01_03_14_08_d6_00_0c_01_f3_00_f1_00_3e_01_1e_03_77_00_3a_9d_82_00_15_0d_03_;0
2024-05-09 21:29:17;0,225;0,898;0,052;0,269;1,100;227,70;50,00;3841,414;1429,958;'01_03_14_08_e5_00_0b_01_f4_00_e1_00_34_01_0d_03_82_00_3a_9d_86_00_15_d1_c6_;0
2024-05-09 21:30:19;0,224;0,893;0,051;0,268;1,100;227,80;50,00;3841,418;1396,715;'01_03_14_08_e6_00_0b_01_f4_00_e0_00_33_01_0c_03_7d_00_3a_9d_8a_00_15_4f_eb_;0
2024-05-09 21:31:21;0,221;0,887;0,048;0,264;1,100;226,30;50,00;3841,422;1423,851;'01_03_14_08_d7_00_0b_01_f4_00_dd_00_30_01_08_03_77_00_3a_9d_8e_00_15_b9_eb_;0
2024-05-09 21:32:27;0,220;0,882;0,048;0,263;1,100;226,60;50,00;3841,426;1392,881;'01_03_14_08_da_00_0b_01_f4_00_dc_00_30_01_07_03_72_00_3a_9d_92_00_15_40_f1_;0
2024-05-09 21:33:28;0,221;0,896;0,049;0,264;1,100;224,10;49,90;3841,429;1392,790;'01_03_14_08_c1_00_0b_01_f3_00_dd_00_31_01_08_03_80_00_3a_9d_95_00_15_40_96_;0
2024-05-09 21:34:29;0,223;0,902;0,050;0,267;1,100;224,70;50,00;3841,433;1390,057;'01_03_14_08_c7_00_0b_01_f4_00_df_00_32_01_0b_03_86_00_3a_9d_99_00_15_35_e9_;0
2024-05-09 21:35:30;0,234;0,872;0,057;0,277;1,200;223,60;50,00;3841,437;1432,968;'01_03_14_08_bc_00_0c_01_f4_00_ea_00_39_01_15_03_68_00_3a_9d_9d_00_15_dd_88_;0
2024-05-09 21:36:32;0,228;0,851;0,053;0,272;1,200;223,10;50,00;3841,441;1386,476;'01_03_14_08_b7_00_0c_01_f4_00_e4_00_35_01_10_03_53_00_3a_9d_a1_00_15_27_ec_;0
2024-05-09 21:37:39;0,229;0,853;0,053;0,273;1,200;223,60;50,00;3841,445;1419,545;'01_03_14_08_bc_00_0c_01_f4_00_e5_00_35_01_11_03_55_00_3a_9d_a5_00_15_a9_19_;0
2024-05-09 21:38:41;0,229;0,851;0,053;0,272;1,200;224,10;50,00;3841,449;1406,700;'01_03_14_08_c1_00_0c_01_f4_00_e5_00_35_01_10_03_53_00_3a_9d_a9_00_15_76_ec_;0
2024-05-09 21:39:42;0,229;0,851;0,052;0,271;1,200;224,10;50,00;3841,453;1425,377;'01_03_14_08_c1_00_0c_01_f4_00_e5_00_34_01_0f_03_53_00_3a_9d_ad_00_15_bf_e1_;0
2024-05-09 21:40:43;0,229;0,847;0,053;0,272;1,200;225,30;50,00;3841,457;1390,715;'01_03_14_08_cd_00_0c_01_f4_00_e5_00_35_01_10_03_4f_00_3a_9d_b1_00_15_38_7b_;0
2024-05-09 21:41:45;0,232;0,859;0,055;0,276;1,200;225,00;50,00;3841,461;1422,074;'01_03_14_08_ca_00_0c_01_f4_00_e8_00_37_01_14_03_5b_00_3a_9d_b5_00_15_b2_fa_;0
2024-05-09 21:42:47;0,229;0,848;0,053;0,272;1,200;225,00;50,00;3841,465;1434,124;'01_03_14_08_ca_00_0c_01_f4_00_e5_00_35_01_10_03_50_00_3a_9d_b9_00_15_e2_0c_;0
2024-05-09 21:43:53;0,231;0,853;0,055;0,275;1,200;225,50;50,00;3841,469;1384,971;'01_03_14_08_cf_00_0c_01_f4_00_e7_00_37_01_13_03_55_00_3a_9d_bd_00_15_22_0b_;0
2024-05-09 21:44:55;0,230;0,851;0,054;0,274;1,200;225,20;50,00;3841,473;1428,090;'01_03_14_08_cc_00_0c_01_f4_00_e6_00_36_01_12_03_53_00_3a_9d_c1_00_15_ca_7a_;0
2024-05-09 21:45:57;0,229;0,844;0,054;0,273;1,200;226,00;50,00;3841,477;1397,483;'01_03_14_08_d4_00_0c_01_f4_00_e5_00_36_01_11_03_4c_00_3a_9d_c5_00_15_52_eb_;0
2024-05-09 21:46:58;0,229;0,845;0,053;0,273;1,200;225,70;50,00;3841,481;1393,056;'01_03_14_08_d1_00_0c_01_f4_00_e5_00_35_01_11_03_4d_00_3a_9d_c9_00_15_41_a0_;0
2024-05-09 21:47:59;0,235;0,876;0,056;0,279;1,200;223,30;50,00;3841,485;1395,592;'01_03_14_08_b9_00_0c_01_f4_00_eb_00_38_01_17_03_6c_00_3a_9d_cd_00_15_4b_88_;0
2024-05-09 21:49:06;0,226;0,839;0,052;0,269;1,200;224,30;50,00;3841,489;1393,063;'01_03_14_08_c3_00_0c_01_f4_00_e2_00_34_01_0d_03_47_00_3a_9d_d1_00_15_41_a7_;0
2024-05-09 21:50:08;0,238;0,884;0,059;0,281;1,200;224,20;50,00;3841,493;1433,665;'01_03_14_08_c2_00_0c_01_f4_00_ee_00_3b_01_19_03_74_00_3a_9d_d5_00_15_e0_41_;0
2024-05-09 21:51:09;0,249;0,855;0,064;0,293;1,300;223,90;50,00;3841,498;1399,877;'01_03_14_08_bf_00_0d_01_f4_00_f9_00_40_01_25_03_57_00_3a_9d_da_00_15_5c_45_;0
2024-05-09 21:52:11;0,246;0,913;0,064;0,290;1,200;224,50;50,00;3841,502;1382,709;'01_03_14_08_c5_00_0c_01_f4_00_f6_00_40_01_22_03_91_00_3a_9d_de_00_15_19_35_;0
2024-05-09 21:54:00;0,240;0,890;0,060;0,283;1,200;224,70;50,00;3841,509;1435,720;'01_03_14_08_c7_00_0c_01_f4_00_f0_00_3c_01_1b_03_7a_00_3a_9d_e5_00_15_e8_48_;0
2024-05-09 21:55:01;0,230;0,852;0,052;0,272;1,200;224,80;50,00;3841,513;1433,434;'01_03_14_08_c8_00_0c_01_f4_00_e6_00_34_01_10_03_54_00_3a_9d_e9_00_15_df_5a_;0
2024-05-09 21:56:03;0,236;0,876;0,058;0,280;1,200;224,50;50,00;3841,517;1393,367;'01_03_14_08_c5_00_0c_01_f4_00_ec_00_3a_01_18_03_6c_00_3a_9d_ed_00_15_42_d7_;0
2024-05-09 21:57:04;0,236;0,874;0,057;0,278;1,200;224,90;50,00;3841,521;1422,692;'01_03_14_08_c9_00_0c_01_f4_00_ec_00_39_01_16_03_6a_00_3a_9d_f1_00_15_b5_64_;0
2024-05-09 21:58:06;0,236;0,874;0,057;0,278;1,200;224,90;50,00;3841,525;1438,885;'01_03_14_08_c9_00_0c_01_f4_00_ec_00_39_01_16_03_6a_00_3a_9d_f5_00_15_f4_a5_;0
2024-05-09 21:59:07;0,236;0,878;0,058;0,278;1,200;223,90;50,00;3841,529;1420,385;'01_03_14_08_bf_00_0c_01_f4_00_ec_00_3a_01_16_03_6e_00_3a_9d_f9_00_15_ac_61_;0
2024-05-09 22:00:14;0,226;0,841;0,051;0,268;1,200;223,80;49,90;3841,533;1395,502;'01_03_14_08_be_00_0c_01_f3_00_e2_00_33_01_0c_03_49_00_3a_9d_fd_00_15_4b_2e_;0
2024-05-09 22:01:15;0,221;0,898;0,048;0,262;1,100;223,60;49,90;3841,537;1383,940;'01_03_14_08_bc_00_0b_01_f3_00_dd_00_30_01_06_03_82_00_3a_9e_01_00_15_1e_04_;0
2024-05-09 22:02:16;0,238;0,889;0,059;0,281;1,200;222,90;49,90;3841,541;1414,529;'01_03_14_08_b5_00_0c_01_f3_00_ee_00_3b_01_19_03_79_00_3a_9e_05_00_15_95_81_;0
2024-05-09 22:03:18;0,235;0,878;0,058;0,278;1,200;222,90;49,90;3841,545;1407,882;'01_03_14_08_b5_00_0c_01_f3_00_eb_00_3a_01_16_03_6e_00_3a_9e_09_00_15_7b_8a_;0
2024-05-09 22:04:19;0,222;0,902;0,048;0,263;1,100;223,60;49,90;3841,549;1414,036;'01_03_14_08_bc_00_0b_01_f3_00_de_00_30_01_07_03_86_00_3a_9e_0d_00_15_93_94_;0
2024-05-09 22:05:21;0,234;0,873;0,057;0,275;1,200;223,20;50,00;3841,553;1431,159;'01_03_14_08_b8_00_0c_01_f4_00_ea_00_39_01_13_03_69_00_3a_9e_11_00_15_d6_77_;0
2024-05-09 22:06:21;0,236;0,880;0,058;0,277;1,200;223,40;50,00;3841,557;1395,693;'01_03_14_08_ba_00_0c_01_f4_00_ec_00_3a_01_15_03_70_00_3a_9e_15_00_15_4b_ed_;0
2024-05-09 22:07:28;0,236;0,881;0,057;0,277;1,200;223,00;50,00;3841,561;1410,875;'01_03_14_08_b6_00_0c_01_f4_00_ec_00_39_01_15_03_71_00_3a_9e_19_00_15_87_3b_;0
2024-05-09 22:08:30;0,250;0,863;0,063;0,291;1,300;222,70;50,00;3841,566;1389,531;'01_03_14_08_b3_00_0d_01_f4_00_fa_00_3f_01_23_03_5f_00_3a_9e_1e_00_15_33_db_;0
2024-05-09 22:09:31;0,239;0,893;0,059;0,281;1,200;222,90;50,00;3841,570;1385,929;'01_03_14_08_b5_00_0c_01_f4_00_ef_00_3b_01_19_03_7d_00_3a_9e_22_00_15_25_c9_;0
2024-05-09 22:10:32;0,239;0,892;0,060;0,281;1,200;223,10;50,00;3841,574;1382,148;'01_03_14_08_b7_00_0c_01_f4_00_ef_00_3c_01_19_03_7c_00_3a_9e_26_00_15_17_04_;0
2024-05-09 22:11:33;0,239;0,893;0,059;0,281;1,200;222,90;50,00;3841,578;1418,251;'01_03_14_08_b5_00_0c_01_f4_00_ef_00_3b_01_19_03_7d_00_3a_9e_2a_00_15_a4_0b_;0
2024-05-09 22:12:39;0,246;0,920;0,062;0,287;1,200;222,80;50,00;3841,583;1385,485;'01_03_14_08_b4_00_0c_01_f4_00_f6_00_3e_01_1f_03_98_00_3a_9e_2f_00_15_24_0d_;0
2024-05-09 22:13:41;0,241;0,900;0,060;0,282;1,200;223,00;50,00;3841,587;1408,541;'01_03_14_08_b6_00_0c_01_f4_00_f1_00_3c_01_1a_03_84_00_3a_9e_33_00_15_7e_1d_;0
2024-05-09 22:14:43;0,237;0,887;0,059;0,278;1,200;222,50;50,00;3841,591;1386,895;'01_03_14_08_b1_00_0c_01_f4_00_ed_00_3b_01_16_03_77_00_3a_9e_37_00_15_29_8f_;0
2024-05-09 22:15:44;0,237;0,889;0,058;0,278;1,200;222,10;50,00;3841,595;1430,818;'01_03_14_08_ad_00_0c_01_f4_00_ed_00_3a_01_16_03_79_00_3a_9e_3b_00_15_d5_22_;0
2024-05-09 22:16:45;0,239;0,891;0,058;0,280;1,200;223,40;50,00;3841,599;1412,534;'01_03_14_08_ba_00_0c_01_f4_00_ef_00_3a_01_18_03_7b_00_3a_9e_3f_00_15_8d_b6_;0
2024-05-09 22:17:47;0,237;0,884;0,059;0,279;1,200;223,30;50,00;3841,603;1422,692;'01_03_14_08_b9_00_0c_01_f4_00_ed_00_3b_01_17_03_74_00_3a_9e_43_00_15_b5_64_;0
2024-05-09 22:18:48;0,236;0,881;0,057;0,277;1,200;223,00;50,00;3841,607;1435,369;'01_03_14_08_b6_00_0c_01_f4_00_ec_00_39_01_15_03_71_00_3a_9e_47_00_15_e6_e9_;0
2024-05-09 22:19:50;0,237;0,883;0,058;0,279;1,200;223,50;50,00;3841,611;1392,418;'01_03_14_08_bb_00_0c_01_f4_00_ed_00_3a_01_17_03_73_00_3a_9e_4b_00_15_3f_22_;0
2024-05-09 22:20:57;0,237;0,884;0,057;0,279;1,200;223,40;50,00;3841,616;1379,165;'01_03_14_08_ba_00_0c_01_f4_00_ed_00_39_01_17_03_74_00_3a_9e_50_00_15_0b_5d_;0
2024-05-09 22:21:58;0,238;0,888;0,059;0,281;1,200;223,30;50,00;3841,620;1409,219;'01_03_14_08_b9_00_0c_01_f4_00_ee_00_3b_01_19_03_78_00_3a_9e_54_00_15_80_c3_;0
2024-05-09 22:23:00;0,238;0,886;0,059;0,280;1,200;223,70;50,00;3841,624;1397,664;'01_03_14_08_bd_00_0c_01_f4_00_ee_00_3b_01_18_03_76_00_3a_9e_58_00_15_53_a0_;0
2024-05-09 22:24:01;0,238;0,887;0,059;0,280;1,200;223,60;50,00;3841,628;1392,477;'01_03_14_08_bc_00_0c_01_f4_00_ee_00_3b_01_18_03_77_00_3a_9e_5c_00_15_3f_5d_;0
2024-05-09 22:25:02;0,237;0,883;0,059;0,280;1,200;223,50;50,00;3841,632;1378,854;'01_03_14_08_bb_00_0c_01_f4_00_ed_00_3b_01_18_03_73_00_3a_9e_60_00_15_0a_26_;0
2024-05-09 22:26:08;0,240;0,898;0,060;0,282;1,200;222,60;50,00;3841,636;1399,420;'01_03_14_08_b2_00_0c_01_f4_00_f0_00_3c_01_1a_03_82_00_3a_9e_64_00_15_5a_7c_;0
2024-05-09 22:27:10;0,242;0,903;0,061;0,284;1,200;223,10;50,00;3841,640;1387,437;'01_03_14_08_b7_00_0c_01_f4_00_f2_00_3d_01_1c_03_87_00_3a_9e_68_00_15_2b_ad_;0
2024-05-09 22:28:11;0,239;0,891;0,060;0,280;1,200;223,50;50,00;3841,645;1380,115;'01_03_14_08_bb_00_0c_01_f4_00_ef_00_3c_01_18_03_7b_00_3a_9e_6d_00_15_0f_13_;0
2024-05-09 22:29:13;0,252;0,866;0,066;0,296;1,300;223,80;50,00;3841,649;1387,059;'01_03_14_08_be_00_0d_01_f4_00_fc_00_42_01_28_03_62_00_3a_9e_71_00_15_2a_33_;0
2024-05-09 22:30:15;0,214;0,870;0,046;0,254;1,100;223,50;50,00;3841,652;1380,612;'01_03_14_08_bb_00_0b_01_f4_00_d6_00_2e_00_fe_03_66_00_3a_9e_74_00_15_11_04_;0
2024-05-09 22:31:21;0,225;0,914;0,051;0,267;1,100;223,70;50,00;3841,657;1438,410;'01_03_14_08_bd_00_0b_01_f4_00_e1_00_33_01_0b_03_92_00_3a_9e_79_00_15_f2_ca_;0
2024-05-09 22:32:22;0,229;0,850;0,053;0,271;1,200;224,50;49,90;3841,660;1396,114;'01_03_14_08_c5_00_0c_01_f3_00_e5_00_35_01_0f_03_52_00_3a_9e_7c_00_15_4d_92_;0
2024-05-09 22:33:23;0,233;0,865;0,057;0,276;1,200;224,40;50,00;3841,664;1401,907;'01_03_14_08_c4_00_0c_01_f4_00_e9_00_39_01_14_03_61_00_3a_9e_80_00_15_64_33_;0
2024-05-09 22:34:24;0,242;0,898;0,061;0,284;1,200;224,50;49,90;3841,669;1411,817;'01_03_14_08_c5_00_0c_01_f3_00_f2_00_3d_01_1c_03_82_00_3a_9e_85_00_15_8a_e9_;0
2024-05-09 22:35:26;0,232;0,861;0,054;0,273;1,200;224,50;49,90;3841,673;1392,393;'01_03_14_08_c5_00_0c_01_f3_00_e8_00_36_01_11_03_5d_00_3a_9e_89_00_15_3f_09_;0
2024-05-09 22:36:28;0,239;0,890;0,059;0,281;1,200;223,70;49,90;3841,677;1427,019;'01_03_14_08_bd_00_0c_01_f3_00_ef_00_3b_01_19_03_7a_00_3a_9e_8d_00_15_c6_4b_;0
2024-05-09 22:37:35;0,232;0,860;0,055;0,274;1,200;224,70;50,00;3841,681;1409,400;'01_03_14_08_c7_00_0c_01_f4_00_e8_00_37_01_12_03_5c_00_3a_9e_91_00_15_81_78_;0
2024-05-09 22:38:36;0,248;0,918;0,066;0,291;1,200;225,00;50,00;3841,686;1419,284;'01_03_14_08_ca_00_0c_01_f4_00_f8_00_42_01_23_03_96_00_3a_9e_96_00_15_a8_14_;0
2024-05-09 22:39:38;0,253;0,865;0,067;0,297;1,300;224,90;50,00;3841,690;1412,437;'01_03_14_08_c9_00_0d_01_f4_00_fd_00_43_01_29_03_61_00_3a_9e_9a_00_15_8d_55_;0
2024-05-09 22:40:39;0,253;0,864;0,065;0,297;1,300;225,20;50,00;3841,694;1383,200;'01_03_14_08_cc_00_0d_01_f4_00_fd_00_41_01_29_03_60_00_3a_9e_9e_00_15_1b_20_;0
2024-05-09 22:41:45;0,236;0,872;0,058;0,278;1,200;225,30;50,00;3841,698;1415,301;'01_03_14_08_cd_00_0c_01_f4_00_ec_00_3a_01_16_03_68_00_3a_9e_a2_00_15_98_85_;0
2024-05-09 22:42:46;0,233;0,864;0,054;0,275;1,200;224,50;50,00;3841,702;1425,120;'01_03_14_08_c5_00_0c_01_f4_00_e9_00_36_01_13_03_60_00_3a_9e_a6_00_15_be_e0_;0
2024-05-09 22:43:48;0,246;0,911;0,064;0,289;1,200;224,80;50,00;3841,707;1428,727;'01_03_14_08_c8_00_0c_01_f4_00_f6_00_40_01_21_03_8f_00_3a_9e_ab_00_15_cc_f7_;0
2024-05-09 22:44:50;0,233;0,862;0,055;0,275;1,200;225,20;50,00;3841,711;1403,456;'01_03_14_08_cc_00_0c_01_f4_00_e9_00_37_01_13_03_5e_00_3a_9e_af_00_15_6a_40_;0
2024-05-09 22:45:51;0,231;0,855;0,054;0,273;1,200;224,90;50,00;3841,715;1439,064;'01_03_14_08_c9_00_0c_01_f4_00_e7_00_36_01_11_03_57_00_3a_9e_b3_00_15_f5_58_;0
2024-05-09 22:46:58;0,230;0,851;0,054;0,272;1,200;225,10;50,00;3841,719;1411,056;'01_03_14_08_cb_00_0c_01_f4_00_e6_00_36_01_10_03_53_00_3a_9e_b7_00_15_87_f0_;0
2024-05-09 22:47:59;0,230;0,852;0,053;0,271;1,200;224,80;50,00;3841,723;1439,235;'01_03_14_08_c8_00_0c_01_f4_00_e6_00_35_01_0f_03_54_00_3a_9e_bb_00_15_f6_03_;0
2024-05-09 22:49:00;0,221;0,891;0,048;0,263;1,100;225,30;50,00;3841,727;1391,242;'01_03_14_08_cd_00_0b_01_f4_00_dd_00_30_01_07_03_7b_00_3a_9e_bf_00_15_3a_8a_;0
2024-05-09 22:50:02;0,221;0,895;0,047;0,262;1,100;224,30;50,00;3841,731;1424,703;'01_03_14_08_c3_00_0b_01_f4_00_dd_00_2f_01_06_03_7f_00_3a_9e_c3_00_15_bd_3f_;0
2024-05-09 22:51:04;0,220;0,885;0,047;0,262;1,100;225,80;50,00;3841,734;1440,896;'01_03_14_08_d2_00_0b_01_f4_00_dc_00_2f_01_06_03_75_00_3a_9e_c6_00_15_fc_80_;0
2024-05-09 22:52:05;0,229;0,847;0,052;0,271;1,200;225,10;50,00;3841,738;1394,786;'01_03_14_08_cb_00_0c_01_f4_00_e5_00_34_01_0f_03_4f_00_3a_9e_ca_00_15_48_62_;0
2024-05-09 22:54:02;0,228;0,917;0,051;0,270;1,100;225,90;50,00;3841,746;1389,150;'01_03_14_08_d3_00_0b_01_f4_00_e4_00_33_01_0e_03_95_00_3a_9e_d2_00_15_32_5e_;0
2024-05-09 22:55:03;0,229;0,844;0,053;0,271;1,200;226,10;50,00;3841,750;1380,466;'01_03_14_08_d5_00_0c_01_f4_00_e5_00_35_01_0f_03_4c_00_3a_9e_d6_00_15_10_72_;0
2024-05-09 22:56:05;0,229;0,844;0,052;0,271;1,200;225,90;50,00;3841,754;1399,813;'01_03_14_08_d3_00_0c_01_f4_00_e5_00_34_01_0f_03_4c_00_3a_9e_da_00_15_5c_05_;0
2024-05-09 22:57:06;0,228;0,841;0,051;0,271;1,200;225,90;50,00;3841,758;1396,785;'01_03_14_08_d3_00_0c_01_f4_00_e4_00_33_01_0f_03_49_00_3a_9e_de_00_15_50_31_;0
2024-05-09 22:58:08;0,228;0,918;0,051;0,270;1,100;225,60;50,00;3841,762;1393,941;'01_03_14_08_d0_00_0b_01_f4_00_e4_00_33_01_0e_03_96_00_3a_9e_e2_00_15_45_15_;0
2024-05-09 22:59:10;0,229;0,845;0,052;0,271;1,200;225,80;50,00;3841,765;1392,949;'01_03_14_08_d2_00_0c_01_f4_00_e5_00_34_01_0f_03_4d_00_3a_9e_e5_00_15_41_35_;0
2024-05-09 23:00:17;0,228;0,917;0,052;0,270;1,100;226,00;50,00;3841,770;1383,571;'01_03_14_08_d4_00_0b_01_f4_00_e4_00_34_01_0e_03_95_00_3a_9e_ea_00_15_1c_93_;0
2024-05-09 23:01:17;0,238;0,877;0,059;0,281;1,200;226,10;49,90;3841,774;1388,476;'01_03_14_08_d5_00_0c_01_f3_00_ee_00_3b_01_19_03_6d_00_3a_9e_ee_00_15_2f_bc_;0
2024-05-09 23:02:19;0,223;0,894;0,049;0,266;1,100;226,60;50,00;3841,778;1430,788;'01_03_14_08_da_00_0b_01_f4_00_df_00_31_01_0a_03_7e_00_3a_9e_f2_00_15_d5_04_;0
2024-05-09 23:03:21;0,233;0,858;0,055;0,276;1,200;226,10;49,90;3841,782;1410,559;'01_03_14_08_d5_00_0c_01_f3_00_e9_00_37_01_14_03_5a_00_3a_9e_f6_00_15_85_ff_;0
2024-05-09 23:04:22;0,232;0,854;0,054;0,275;1,200;226,20;49,90;3841,786;1437,173;'01_03_14_08_d6_00_0c_01_f3_00_e8_00_36_01_13_03_56_00_3a_9e_fa_00_15_ed_f5_;0
2024-05-09 23:05:29;0,234;0,860;0,056;0,278;1,200;226,50;49,90;3841,790;1400,283;'01_03_14_08_d9_00_0c_01_f3_00_ea_00_38_01_16_03_5c_00_3a_9e_fe_00_15_5d_db_;0
2024-05-09 23:06:30;0,233;0,860;0,055;0,276;1,200;225,70;50,00;3841,794;1381,827;'01_03_14_08_d1_00_0c_01_f4_00_e9_00_37_01_14_03_5c_00_3a_9f_02_00_15_15_c3_;0
2024-05-09 23:07:32;0,232;0,854;0,054;0,275;1,200;226,20;50,00;3841,798;1403,707;'01_03_14_08_d6_00_0c_01_f4_00_e8_00_36_01_13_03_56_00_3a_9f_06_00_15_6b_3b_;0
2024-05-09 23:08:34;0,233;0,854;0,055;0,276;1,200;227,20;49,90;3841,802;1379,323;'01_03_14_08_e0_00_0c_01_f3_00_e9_00_37_01_14_03_56_00_3a_9f_0a_00_15_0b_fb_;0
2024-05-09 23:09:40;0,232;0,851;0,056;0,275;1,200;227,00;49,90;3841,806;1388,146;'01_03_14_08_de_00_0c_01_f3_00_e8_00_38_01_13_03_53_00_3a_9f_0e_00_15_2e_72_;0
2024-05-09 23:10:41;0,234;0,857;0,057;0,277;1,200;227,30;50,00;3841,810;1389,241;'01_03_14_08_e1_00_0c_01_f4_00_ea_00_39_01_15_03_59_00_3a_9f_12_00_15_32_b9_;0
2024-05-09 23:11:43;0,234;0,857;0,056;0,278;1,200;227,30;50,00;3841,814;1401,716;'01_03_14_08_e1_00_0c_01_f4_00_ea_00_38_01_16_03_59_00_3a_9f_16_00_15_63_74_;0
2024-05-09 23:12:45;0,234;0,857;0,056;0,278;1,200;227,30;50,00;3841,818;1418,103;'01_03_14_08_e1_00_0c_01_f4_00_ea_00_38_01_16_03_59_00_3a_9f_1a_00_15_a3_77_;0
2024-05-09 23:13:47;0,234;0,860;0,056;0,277;1,200;226,60;50,00;3841,822;1395,303;'01_03_14_08_da_00_0c_01_f4_00_ea_00_38_01_15_03_5c_00_3a_9f_1e_00_15_4a_67_;0
2024-05-09 23:14:53;0,232;0,850;0,054;0,275;1,200;227,30;50,00;3841,827;1426,752;'01_03_14_08_e1_00_0c_01_f4_00_e8_00_36_01_13_03_52_00_3a_9f_23_00_15_c5_40_;0
2024-05-09 23:15:55;0,234;0,859;0,056;0,277;1,200;226,90;50,00;3841,831;1399,262;'01_03_14_08_dd_00_0c_01_f4_00_ea_00_38_01_15_03_5b_00_3a_9f_27_00_15_59_de_;0
2024-05-09 23:16:56;0,243;0,894;0,062;0,286;1,200;226,30;50,00;3841,835;1390,631;'01_03_14_08_d7_00_0c_01_f4_00_f3_00_3e_01_1e_03_7e_00_3a_9f_2b_00_15_38_27_;0
2024-05-09 23:17:58;0,234;0,862;0,056;0,277;1,200;226,00;50,00;3841,839;1397,377;'01_03_14_08_d4_00_0c_01_f4_00_ea_00_38_01_15_03_5e_00_3a_9f_2f_00_15_52_81_;0
2024-05-09 23:19:05;0,234;0,865;0,056;0,277;1,200;225,30;50,00;3841,843;1394,458;'01_03_14_08_cd_00_0c_01_f4_00_ea_00_38_01_15_03_61_00_3a_9f_33_00_15_47_1a_;0
2024-05-09 23:20:06;0,233;0,859;0,055;0,275;1,200;225,90;50,00;3841,847;1387,653;'01_03_14_08_d3_00_0c_01_f4_00_e9_00_37_01_13_03_5b_00_3a_9f_37_00_15_2c_85_;0
2024-05-09 23:21:08;0,233;0,858;0,055;0,276;1,200;226,10;50,00;3841,851;1397,502;'01_03_14_08_d5_00_0c_01_f4_00_e9_00_37_01_14_03_5a_00_3a_9f_3b_00_15_52_fe_;0
2024-05-09 23:22:10;0,235;0,866;0,056;0,278;1,200;225,90;50,00;3841,855;1379,394;'01_03_14_08_d3_00_0c_01_f4_00_eb_00_38_01_16_03_62_00_3a_9f_3f_00_15_0c_42_;0
2024-05-09 23:23:11;0,233;0,858;0,055;0,276;1,200;226,10;50,00;3841,859;1430,247;'01_03_14_08_d5_00_0c_01_f4_00_e9_00_37_01_14_03_5a_00_3a_9f_43_00_15_d2_e7_;0
2024-05-09 23:24:18;0,235;0,865;0,056;0,277;1,200;226,30;50,00;3841,863;1399,451;'01_03_14_08_d7_00_0c_01_f4_00_eb_00_38_01_15_03_61_00_3a_9f_47_00_15_5a_9b_;0
2024-05-09 23:25:20;0,232;0,855;0,054;0,275;1,200;226,10;50,00;3841,868;1384,041;'01_03_14_08_d5_00_0c_01_f4_00_e8_00_36_01_13_03_57_00_3a_9f_4c_00_15_1e_69_;0
2024-05-09 23:26:21;0,234;0,858;0,055;0,277;1,200;227,10;49,90;3841,872;1439,658;'01_03_14_08_df_00_0c_01_f3_00_ea_00_37_01_15_03_5a_00_3a_9f_50_00_15_f7_aa_;0
2024-05-09 23:27:23;0,233;0,856;0,053;0,276;1,200;226,70;50,00;3841,875;1413,555;'01_03_14_08_db_00_0c_01_f4_00_e9_00_35_01_14_03_58_00_3a_9f_53_00_15_91_b3_;0
2024-05-09 23:28:24;0,232;0,854;0,054;0,275;1,200;226,20;50,00;3841,879;1391,338;'01_03_14_08_d6_00_0c_01_f4_00_e8_00_36_01_13_03_56_00_3a_9f_57_00_15_3a_ea_;0
2024-05-09 23:29:31;0,233;0,860;0,055;0,276;1,200;225,70;50,00;3841,884;1405,969;'01_03_14_08_d1_00_0c_01_f4_00_e9_00_37_01_14_03_5c_00_3a_9f_5c_00_15_74_11_;0
2024-05-09 23:30:32;0,242;0,895;0,061;0,285;1,200;225,10;49,90;3841,888;1429,844;'01_03_14_08_cb_00_0c_01_f3_00_f2_00_3d_01_1d_03_7f_00_3a_9f_60_00_15_d1_54_;0
2024-05-09 23:31:34;0,236;0,872;0,057;0,279;1,200;225,40;50,00;3841,892;1392,596;'01_03_14_08_ce_00_0c_01_f4_00_ec_00_39_01_17_03_68_00_3a_9f_64_00_15_3f_d4_;0
2024-05-09 23:32:35;0,236;0,874;0,057;0,279;1,200;224,80;49,90;3841,896;1381,277;'01_03_14_08_c8_00_0c_01_f3_00_ec_00_39_01_17_03_6a_00_3a_9f_68_00_15_13_9d_;0
2024-05-09 23:33:37;0,238;0,880;0,058;0,281;1,200;225,20;49,90;3841,900;1400,011;'01_03_14_08_cc_00_0c_01_f3_00_ee_00_3a_01_19_03_70_00_3a_9f_6c_00_15_5c_cb_;0
2024-05-09 23:34:43;0,235;0,869;0,056;0,277;1,200;225,10;50,00;3841,904;1407,239;'01_03_14_08_cb_00_0c_01_f4_00_eb_00_38_01_15_03_65_00_3a_9f_70_00_15_79_07_;0
2024-05-09 23:35:44;0,235;0,869;0,056;0,278;1,200;225,20;50,00;3841,908;1415,490;'01_03_14_08_cc_00_0c_01_f4_00_eb_00_38_01_16_03_65_00_3a_9f_74_00_15_99_42_;0
2024-05-09 23:36:46;0,243;0,899;0,062;0,286;1,200;225,20;50,00;3841,912;1410,591;'01_03_14_08_cc_00_0c_01_f4_00_f3_00_3e_01_1e_03_83_00_3a_9f_78_00_15_86_1f_;0
2024-05-09 23:37:46;0,244;0,903;0,062;0,287;1,200;225,10;50,00;3841,916;1388,989;'01_03_14_08_cb_00_0c_01_f4_00_f4_00_3e_01_1f_03_87_00_3a_9f_7c_00_15_31_bd_;0
2024-05-09 23:38:48;0,238;0,876;0,058;0,281;1,200;226,30;50,00;3841,921;1389,787;'01_03_14_08_d7_00_0c_01_f4_00_ee_00_3a_01_19_03_6c_00_3a_9f_81_00_15_34_db_;0
2024-05-09 23:39:49;0,239;0,877;0,060;0,283;1,200;227,00;50,00;3841,925;1425,198;'01_03_14_08_de_00_0c_01_f4_00_ef_00_3c_01_1b_03_6d_00_3a_9f_85_00_15_bf_2e_;0
2024-05-09 23:40:56;0,238;0,875;0,057;0,282;1,200;226,60;50,00;3841,929;1439,424;'01_03_14_08_da_00_0c_01_f4_00_ee_00_39_01_1a_03_6b_00_3a_9f_89_00_15_f6_c0_;0
2024-05-09 23:41:57;0,253;0,856;0,069;0,299;1,300;227,20;50,00;3841,933;1426,972;'01_03_14_08_e0_00_0d_01_f4_00_fd_00_45_01_2b_03_58_00_3a_9f_8d_00_15_c6_1c_;0
2024-05-09 23:42:59;0,238;0,874;0,058;0,282;1,200;226,70;50,00;3841,937;1397,951;'01_03_14_08_db_00_0c_01_f4_00_ee_00_3a_01_1a_03_6a_00_3a_9f_91_00_15_54_bf_;0
2024-05-09 23:44:00;0,236;0,867;0,056;0,280;1,200;226,80;50,00;3841,941;1387,664;'01_03_14_08_dc_00_0c_01_f4_00_ec_00_38_01_18_03_63_00_3a_9f_95_00_15_2c_90_;0
2024-05-09 23:45:02;0,237;0,868;0,056;0,280;1,200;227,30;50,00;3841,945;1440,123;'01_03_14_08_e1_00_0c_01_f4_00_ed_00_38_01_18_03_64_00_3a_9f_99_00_15_f9_7b_;0
2024-05-09 23:46:08;0,067;0,979;0,024;0,087;0,300;227,90;50,00;3841,949;1433,299;'01_03_14_08_e7_00_03_01_f4_00_43_00_18_00_57_03_d3_00_3a_9f_9d_00_15_de_d3_;0
2024-05-09 23:47:09;0,066;0,968;0,023;0,087;0,300;227,20;50,00;3841,950;1376,819;'01_03_14_08_e0_00_03_01_f4_00_42_00_17_00_57_03_c8_00_3a_9f_9e_00_15_02_33_;0
2024-05-09 23:48:10;0,066;0,971;0,023;0,086;0,300;226,40;50,00;3841,951;1425,414;'01_03_14_08_d8_00_03_01_f4_00_42_00_17_00_56_03_cb_00_3a_9f_9f_00_15_c0_06_;0
2024-05-09 23:49:12;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3841,952;1414,386;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_9f_a0_00_15_94_f2_;0
2024-05-09 23:50:13;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3841,953;1439,626;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_9f_a1_00_15_f7_8a_;0
2024-05-09 23:51:15;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3841,954;1378,186;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_9f_a2_00_15_07_8a_;0
2024-05-09 23:52:21;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3841,954;1422,078;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_9f_a2_00_15_b2_fe_;0
2024-05-09 23:54:06;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3841,956;1388,798;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_9f_a4_00_15_30_fe_;0
2024-05-09 23:55:07;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3841,956;1391,982;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_9f_a4_00_15_3d_6e_;0
2024-05-09 23:56:09;0,044;0,973;0,024;0,058;0,200;226,10;50,00;3841,957;1417,998;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_9f_a5_00_15_a3_0e_;0
2024-05-09 23:57:16;0,044;0,971;0,026;0,058;0,200;226,40;50,00;3841,958;1380,379;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3a_03_cb_00_3a_9f_a6_00_15_10_1b_;0
2024-05-09 23:58:17;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3841,959;1392,434;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_9f_a7_00_15_3f_32_;0
2024-05-09 23:59:18;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3841,960;1421,381;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_9f_a8_00_15_b0_45_;0
